Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.55
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.76
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.11
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.48
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.81
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.87
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.78
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.99
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.48
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.29
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.9
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.42
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.19
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.7
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.24
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.46
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.93
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.44
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,48.91
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.69
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.83
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.31
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.91
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.82
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.0
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.16
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.22
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.01
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.04
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.53
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.49
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.21
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
112773,Staunton Lane  P,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.09
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.17
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.25
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.74
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.8
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.0
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.55
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.6
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.95
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.28
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.76
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.15
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.05
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.9
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
112773,Staunton Lane  P,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.79
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.05
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.53
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.27
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.7
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.87
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.35
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.48
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.07
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.74
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.2
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.79
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.2
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.82
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
112773,Staunton Lane  P,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.79
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.89
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.47
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.57
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.17
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.09
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.3
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.22
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.4
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.1
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.14
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.34
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.74
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
112773,Staunton Lane  P,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.06
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.44
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.59
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.58
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.55
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.66
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.6
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.99
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.64
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.01
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.58
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
112773,Staunton Lane  P,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.36
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.44
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.75
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.22
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.31
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.79
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.4
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.4
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.57
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.27
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.11
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.78
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.01
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.34
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.66
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.29
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.6
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.75
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.0
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.58
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.55
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.6
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.13
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.17
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,47.84
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.23
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.14
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.42
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.76
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.39
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.47
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.18
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.45
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.83
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.38
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.66
