Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.34
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.08
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.87
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.07
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.0
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.12
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.85
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.48
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.87
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.21
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.07
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.64
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.13
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.24
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.25
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.56
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.95
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
112773,Staunton Lane  P,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.73
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.67
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.25
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.65
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.5
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.91
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.34
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.97
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.21
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.86
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.5
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.68
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
112773,Staunton Lane  P,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.13
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.79
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.99
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.22
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.32
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.49
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.3
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.34
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.9
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.49
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.84
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.02
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.46
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.25
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.57
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.09
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.35
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.63
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.37
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.15
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.48
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.93
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
112773,Staunton Lane  P,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.32
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.35
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.5
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.77
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.12
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.0
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.32
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.89
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.48
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.17
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.81
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.89
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.11
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.08
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.73
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.1
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.7
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.42
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.24
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.61
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.09
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.54
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.12
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.56
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.87
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.14
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.05
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.88
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.4
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.39
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.15
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.22
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.29
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.23
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.31
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.66
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.53
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.71
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.24
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.41
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
112773,Staunton Lane  P,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.71
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.2
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.37
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.56
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.41
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.3
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.3
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.39
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.41
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.09
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.16
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.99
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.96
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.81
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.24
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.7
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.88
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.84
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.01
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.27
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.12
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.66
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.36
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.38
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,52.72
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.5
112773,Staunton Lane  P,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.51
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.57
