Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.91
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.38
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.09
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.6
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.82
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.43
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.34
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.44
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.52
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.08
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
112773,Staunton Lane  P,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.57
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.85
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.22
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.82
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.56
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.42
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.96
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.54
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.47
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.76
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.63
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.69
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,51.5
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
112773,Staunton Lane  P,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.5
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.61
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.58
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.06
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.48
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.18
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.63
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.66
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.71
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-33.29
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,49.63
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
112773,Staunton Lane  P,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.69
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.82
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.73
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.9
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.4
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.27
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.79
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.6
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.37
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.24
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.59
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.17
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.23
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.27
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.43
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.37
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.93
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
112773,Staunton Lane  P,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.52
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.74
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.32
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.89
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.62
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.6
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.45
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.43
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.73
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.12
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.89
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.2
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.57
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.39
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.68
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.38
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.46
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.7
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.01
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.95
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.86
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.5
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.71
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.61
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.12
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.93
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.38
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.41
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.12
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.87
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
112773,Staunton Lane  P,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.21
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.27
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.61
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.27
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.66
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.62
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.25
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.84
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.64
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.09
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.16
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.24
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.93
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,57.17
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.9
112773,Staunton Lane  P,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.03
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.4
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.91
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.22
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.48
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.05
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.53
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.3
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.09
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.87
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.93
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.33
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.99
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-38.36
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,57.57
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
112773,Staunton Lane  P,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.36
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.01
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.22
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.1
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.98
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.07
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.01
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.5
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.36
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.3
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.29
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.78
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.86
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
