Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.75
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.49
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.32
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.32
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.1
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.71
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.23
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.99
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.64
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.98
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.75
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,56.06
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.7
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.26
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.89
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.53
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.49
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.69
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.93
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.61
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.84
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.64
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.73
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.06
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.85
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.35
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.25
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.1
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.95
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.1
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.85
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.48
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.84
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.23
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.77
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,49.14
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.9
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.24
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.4
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.6
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.3
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.55
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.24
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.9
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.14
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.85
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.28
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.8
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,51.54
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.65
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.25
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.91
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.26
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.57
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.31
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.37
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.62
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.69
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.67
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.92
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.92
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.97
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.32
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.0
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,54.95
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
112773,Staunton Lane  P,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.37
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.34
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.0
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.99
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.29
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.54
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.13
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.86
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.7
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.9
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.72
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.64
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.67
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.9
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.11
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.83
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.49
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.51
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,57.74
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.6
112773,Staunton Lane  P,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.59
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.18
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.71
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.92
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.8
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.69
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.32
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.07
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.59
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.33
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.05
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.05
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
112773,Staunton Lane  P,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.72
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.19
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.21
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.22
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.57
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.33
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.28
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.83
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.48
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.14
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.71
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.38
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.82
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.37
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,55.42
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
112773,Staunton Lane  P,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.17
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.73
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.59
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.2
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.04
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.61
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.25
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.29
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.77
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.13
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.01
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.17
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.35
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.9
112773,Staunton Lane  P,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.33
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.46
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.17
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.5
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.31
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.18
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.44
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
