Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.8
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.45
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.67
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.86
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.52
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.58
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.91
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.21
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,52.02
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.99
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.72
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.13
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.82
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.67
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.1
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.66
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.75
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.98
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.77
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.44
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.4
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.53
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.22
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
112773,Staunton Lane  P,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.25
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.24
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.62
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.0
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.06
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.9
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.4
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.81
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.4
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.83
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.18
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.85
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.13
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.92
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.83
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,55.81
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
112773,Staunton Lane  P,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.74
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.67
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.38
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.1
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.1
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.78
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.54
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.51
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.37
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.77
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.15
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.74
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
112773,Staunton Lane  P,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.68
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.66
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.57
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.54
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.14
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.67
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.18
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.2
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.14
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,87.2
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.15
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.05
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.94
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.81
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
112773,Staunton Lane  P,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.59
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.55
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.55
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.38
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.22
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.97
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.5
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.05
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.61
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.51
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.14
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.9
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.39
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.57
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.95
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.56
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.32
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.7
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.22
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.05
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.77
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.05
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.69
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
112773,Staunton Lane  P,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.51
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.22
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.45
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.53
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.83
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.34
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.96
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.2
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.77
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.98
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.5
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,84.7
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.95
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.86
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.41
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.43
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.31
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.1
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.0
112773,Staunton Lane  P,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.57
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.12
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.31
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.58
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.41
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.66
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.7
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.88
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,16.06
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-13.98
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.69
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,54.7
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.14
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.48
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.15
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.35
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
112773,Staunton Lane  P,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.54
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.94
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.88
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.09
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.27
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.26
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.52
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.86
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,19.74
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.68
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-15.25
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.26
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,53.4
