Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,103.6
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.11
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.5
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.51
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-42.16
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.63
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
112773,Staunton Lane  P,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.82
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.06
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.49
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.47
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.91
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.23
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.19
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.7
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.47
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.95
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.05
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.89
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.93
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
112773,Staunton Lane  P,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.59
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.26
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.88
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.01
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.66
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.75
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.92
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.77
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.64
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.25
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.06
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.95
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.01
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,47.33
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.66
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.54
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.61
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.6
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.08
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.19
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.49
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.46
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.43
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.14
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.01
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.9
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.86
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.21
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.35
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.22
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
112773,Staunton Lane  P,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.37
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.76
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.7
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.74
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.37
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.7
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.3
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.14
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.76
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.88
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.2
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.06
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,41.87
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.65
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.81
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.19
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.82
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.1
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.8
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.19
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.73
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.83
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.07
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.77
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.83
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.92
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.99
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.12
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.09
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.95
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.16
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.41
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.13
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.14
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.67
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.55
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.56
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.55
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.08
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.0
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.76
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.11
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.3
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.34
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.65
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.2
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.94
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.93
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.35
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.51
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.25
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.45
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.81
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.39
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.41
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.63
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.38
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.53
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.87
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.93
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.56
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.64
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.72
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.84
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.17
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.58
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.39
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.65
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.7
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.8
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.98
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.45
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.12
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.65
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.45
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.71
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.71
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
