Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.41
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.37
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.52
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.74
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.05
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.88
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.3
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.09
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,92.4
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.96
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.97
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.94
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.12
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.52
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.37
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.35
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.43
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
112773,Staunton Lane  P,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.36
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.94
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.33
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.43
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.12
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.82
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.17
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.22
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.21
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.69
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.16
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.03
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.29
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.31
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.84
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.93
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.34
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.02
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,40.58
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
112773,Staunton Lane  P,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.51
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.89
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.32
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.89
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.47
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.69
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.16
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.15
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.02
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.16
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.04
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.33
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.51
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
112773,Staunton Lane  P,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.95
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.39
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.53
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.26
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.56
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.46
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.4
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.96
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.22
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.34
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.95
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.85
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.83
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
112773,Staunton Lane  P,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.39
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.28
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.99
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.47
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.59
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.66
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.93
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.51
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.13
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.67
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.14
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.28
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.34
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.83
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.8
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.89
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.96
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.62
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.29
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.92
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.1
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.99
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.18
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
112773,Staunton Lane  P,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.47
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.42
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.34
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.04
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.64
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.74
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.43
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.45
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.38
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.58
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.18
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.83
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.38
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.45
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.72
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.5
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.83
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.73
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
