Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.82
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.02
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.93
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.62
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.27
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.86
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.02
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.7
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.59
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.85
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.67
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.6
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.85
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.12
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.81
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.5
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.62
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.57
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.29
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.17
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.07
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.71
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.77
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.54
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.69
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.74
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.68
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.32
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.66
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.38
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.72
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.82
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.42
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.1
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.97
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.9
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.93
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.97
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.64
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.46
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.73
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.94
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,17.94
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.67
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.59
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.77
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,89.2
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.3
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.17
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.57
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.15
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.52
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.73
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.68
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.6
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.05
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.22
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.67
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.33
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.48
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.94
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.65
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.72
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.81
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.62
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.75
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.7
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.66
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.71
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.64
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.25
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.93
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.84
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.7
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.36
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.66
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.12
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.42
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.95
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.58
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
