Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.62
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.95
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.62
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.9
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.66
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.24
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.26
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.59
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.61
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.25
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.2
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.14
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.3
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.34
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
112773,Staunton Lane  P,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.48
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.09
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.6
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.05
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.09
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.1
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.94
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.39
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.17
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.17
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.5
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.16
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.47
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.88
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.5
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.24
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.28
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.22
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.7
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.95
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.9
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.02
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.61
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.08
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.75
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.1
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.38
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.17
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.39
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.81
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.34
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.58
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.07
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.15
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.63
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.79
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.38
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.45
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.31
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.06
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.27
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.2
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.34
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.51
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.49
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.3
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.3
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.64
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.11
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.3
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.24
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.17
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.34
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
112773,Staunton Lane  P,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.4
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.3
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.99
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.78
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.57
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.91
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.8
