Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.26
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.24
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.43
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.06
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.11
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.25
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.61
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.76
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.08
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.32
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.52
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.42
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.91
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.56
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.85
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.97
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.84
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.56
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.19
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.25
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.85
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.48
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.78
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.38
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.77
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.03
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.27
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.8
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.18
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.53
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.47
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.82
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.39
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.01
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.63
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.37
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.32
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.81
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.86
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.55
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.12
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.83
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.65
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.82
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.04
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.3
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.37
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.68
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.53
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.84
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.5
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.79
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.79
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.21
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.0
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.04
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.59
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.78
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.67
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.53
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.76
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.56
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.1
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.74
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.09
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.95
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.14
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.12
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.28
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.01
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.4
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.8
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.35
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
112773,Staunton Lane  P,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.61
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.24
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.85
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.41
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.78
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.4
