Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.13
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.08
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.34
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.58
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.9
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.46
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.4
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.02
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.92
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.5
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.88
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.43
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.52
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.94
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.66
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.17
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.71
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.57
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.16
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.41
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.9
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.31
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.91
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.52
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.66
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.44
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.18
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.86
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.93
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.1
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.58
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.71
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.06
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.19
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.94
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.24
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.53
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.07
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.55
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.78
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.89
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.15
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.61
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
112773,Staunton Lane  P,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.55
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.65
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.2
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.7
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.14
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.65
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.57
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.33
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.8
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.58
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.91
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.43
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.04
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.95
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.8
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
112773,Staunton Lane  P,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.88
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.9
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.22
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.46
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.85
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.61
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.85
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-21.25
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.26
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.79
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.88
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.66
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.83
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.54
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.13
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.6
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.4
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.89
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.5
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.49
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.71
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.26
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,39.88
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.95
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.96
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.11
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.34
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.1
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.15
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.03
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.38
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.72
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-20.04
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.59
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.12
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.56
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.27
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.18
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.17
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.04
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.12
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.9
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.61
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.35
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.91
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.75
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
