Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
112773,Staunton Lane  P,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.69
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.28
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.18
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.11
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.65
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.65
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.65
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.8
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.1
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.66
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.85
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.64
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.89
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-21.15
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.12
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
112773,Staunton Lane  P,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.69
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.27
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.96
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.16
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.2
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.26
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.63
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,110.0
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.78
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.95
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.89
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.79
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.17
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,40.79
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.19
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.89
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.32
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.9
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.19
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.78
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.7
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.2
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.83
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.27
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.69
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.75
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.38
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.52
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.89
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.84
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.59
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.03
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.36
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.73
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.13
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.36
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.2
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.42
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.3
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.16
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
112773,Staunton Lane  P,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.77
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.44
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.78
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.68
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.2
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.08
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.87
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.81
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.11
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.24
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.86
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.22
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,44.67
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
112773,Staunton Lane  P,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.19
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.67
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.9
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.21
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.64
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.41
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.78
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.24
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.99
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.52
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.44
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.53
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.29
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.78
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.18
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
112773,Staunton Lane  P,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.81
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.82
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.83
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.04
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.09
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.37
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.97
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.2
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.85
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.16
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.86
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.6
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.73
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.8
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.11
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.05
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.27
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
112773,Staunton Lane  P,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.2
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.06
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.78
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.33
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.95
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.33
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.34
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.51
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.7
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.75
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.6
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.1
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.81
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.33
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.19
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,13.53
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.67
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.2
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.34
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.18
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.41
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.05
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.61
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.9
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.19
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.74
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.54
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.7
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.57
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.7
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.4
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.39
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
