Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.13
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.73
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.21
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.59
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.43
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.3
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.82
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.9
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.38
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.19
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.49
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.59
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.13
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
112773,Staunton Lane  P,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.06
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.48
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.35
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.03
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.28
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.45
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.19
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.5
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.69
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.0
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.58
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.56
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.16
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.38
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,43.47
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
112773,Staunton Lane  P,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.04
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.95
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.23
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.86
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.77
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.74
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.36
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.79
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.9
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.14
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-23.69
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.91
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
112773,Staunton Lane  P,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.14
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.55
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.92
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.07
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.75
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.49
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.43
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.1
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.5
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.6
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.46
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.04
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.59
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.01
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.29
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.23
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.61
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.64
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.02
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.67
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.54
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.31
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.26
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.51
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.13
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.59
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.08
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.05
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.4
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.66
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.12
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.15
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.46
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.04
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.19
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,100.7
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.81
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.7
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.66
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.37
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.32
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.1
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.83
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
112773,Staunton Lane  P,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.47
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.36
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.12
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.64
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.63
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.61
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.6
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.73
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.38
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.58
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.13
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.21
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.43
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.77
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.04
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.59
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.58
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.6
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.24
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.75
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.0
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.45
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.15
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.05
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.63
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.9
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.49
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
112773,Staunton Lane  P,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.1
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.65
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.8
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.5
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.62
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.39
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.76
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.3
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.79
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.2
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.66
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.69
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.47
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.26
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.57
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
112773,Staunton Lane  P,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.17
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.94
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
