Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.32
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.17
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.11
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.38
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.8
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.94
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.93
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.41
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.42
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,52.92
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
112773,Staunton Lane  P,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.27
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.1
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.9
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.62
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.66
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.84
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.22
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.16
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.15
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.83
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.93
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.49
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.28
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.35
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.04
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.0
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
112773,Staunton Lane  P,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.03
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.72
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.22
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.68
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.52
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.02
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.41
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.08
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.63
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.81
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.82
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
112773,Staunton Lane  P,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.19
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.2
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.11
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.07
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.22
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.39
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.55
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.6
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.9
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.39
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.36
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.76
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.67
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.6
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.1
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.88
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.12
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.88
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.02
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.7
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.78
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.1
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.4
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.11
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.4
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.71
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.53
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.66
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.67
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
112773,Staunton Lane  P,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.62
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.43
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.19
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.54
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.47
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.15
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.76
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.45
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.22
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.83
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
112773,Staunton Lane  P,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.55
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.27
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.88
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.29
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.7
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.42
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.4
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.83
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.15
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.96
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.02
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.78
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.07
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.33
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.58
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.26
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.76
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.93
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.02
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.5
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.02
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.78
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.7
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.29
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.42
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.97
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.72
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.07
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.03
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.24
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.73
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.93
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.45
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.65
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.76
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.64
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.2
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.53
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.59
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.03
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.73
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.57
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.48
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.04
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,57.38
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
112773,Staunton Lane  P,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.97
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.39
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.61
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.01
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.82
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.03
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.86
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.58
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.44
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.5
