Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.65
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.43
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.87
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.14
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.0
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,58.57
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
112773,Staunton Lane  P,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.54
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.61
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.23
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.6
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.48
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.21
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.22
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.65
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.8
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.73
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.69
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.15
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.84
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.98
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.1
112773,Staunton Lane  P,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.96
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.54
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.5
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.56
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.47
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.58
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.41
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.48
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.2
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.17
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.83
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.38
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.47
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.58
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.87
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.74
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.4
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.81
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.97
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.61
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.95
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.2
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.51
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.9
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.9
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.8
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
112773,Staunton Lane  P,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.14
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.18
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.95
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.44
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.52
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.67
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.4
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.73
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.74
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.32
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.88
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.89
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.31
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.38
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.35
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.28
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.0
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.49
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.81
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.58
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.4
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.42
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.7
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.34
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.22
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.2
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.37
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.31
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.46
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.21
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.11
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.74
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.0
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.57
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.65
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.7
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.3
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.54
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.74
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.7
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.6
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.74
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.75
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.91
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.94
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,52.71
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.53
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.69
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.5
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.04
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.35
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.84
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.85
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.6
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.56
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.62
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.95
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.86
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
112773,Staunton Lane  P,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.89
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.83
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.06
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.37
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.4
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.83
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.06
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.6
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.82
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.68
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.98
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.05
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.47
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.0
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.26
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.59
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
112773,Staunton Lane  P,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.2
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.34
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.39
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.82
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.73
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.98
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.05
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.04
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.92
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.6
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.63
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.02
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
