Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.5
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.43
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.88
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.23
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.69
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,58.83
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.5
112773,Staunton Lane  P,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.22
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.76
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.44
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.9
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.18
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.78
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.29
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.79
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.88
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.73
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.99
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.62
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.06
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.6
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.78
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.5
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.62
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.86
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.91
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
112773,Staunton Lane  P,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-18.89
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.78
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.97
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.74
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,87.0
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.04
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.69
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.6
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.54
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.66
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.26
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,177.3
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.6
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.01
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.41
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-66.94
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.62
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-39.33
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.91
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.06
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
112773,Staunton Lane  P,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.94
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.4
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.4
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.65
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.91
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.85
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.16
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.81
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.2
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.43
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.25
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.5
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.32
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.12
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.86
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.5
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.34
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
112773,Staunton Lane  P,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-20.21
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.8
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.73
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.78
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.42
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.27
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.5
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.24
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.61
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.73
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.96
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.02
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.16
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.26
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.4
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
112773,Staunton Lane  P,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.87
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.42
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.3
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.51
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.6
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.4
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.94
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,36.4
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.24
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.04
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.78
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.19
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,51.01
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
112773,Staunton Lane  P,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.36
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.56
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.03
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.36
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.22
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.33
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.67
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.82
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.92
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.88
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.5
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.66
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.25
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.73
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.34
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.45
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
112773,Staunton Lane  P,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.23
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.37
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.89
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.23
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.41
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.08
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.07
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.2
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.6
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.16
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,36.3
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.28
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.56
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.95
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.79
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,52.82
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.62
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.45
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.46
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.28
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.24
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.44
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.0
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.72
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.4
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.63
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.54
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,36.1
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.14
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.34
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.69
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.7
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,50.89
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.94
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.84
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.36
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.44
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.25
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.59
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.59
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.03
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.06
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,36.0
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.61
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.84
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.75
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.89
