Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.06
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
112773,Staunton Lane  P,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.1
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.1
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.28
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.31
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.87
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.84
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.17
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.79
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.8
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.63
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.21
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.59
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.83
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.46
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.86
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.39
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.11
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.56
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.72
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.27
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.9
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.31
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.78
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.15
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.7
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.79
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.14
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.41
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,48.71
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.8
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.48
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.85
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.24
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.35
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.97
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.41
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.33
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.98
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.34
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.49
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.62
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.6
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.16
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.63
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.63
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.94
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.99
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
112773,Staunton Lane  P,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.62
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.0
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.42
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.9
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.55
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.97
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.0
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.82
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.04
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.0
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,35.6
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.52
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.54
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.02
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.1
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.86
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
112773,Staunton Lane  P,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.57
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.42
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.0
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.68
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.23
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.57
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.78
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.98
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.95
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.33
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.52
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.63
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.8
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.98
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,46.77
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.6
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.35
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.26
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.49
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.35
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.35
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.52
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.03
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.58
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.67
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.9
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.6
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.44
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.24
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
112773,Staunton Lane  P,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.64
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.55
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.84
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.39
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.59
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.54
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.4
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.42
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.2
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.35
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.73
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.18
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.64
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.1
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,50.36
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.59
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.24
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.16
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.88
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.98
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.45
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.91
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.49
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.89
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.5
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.2
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.8
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.69
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.24
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,51.78
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
112773,Staunton Lane  P,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.04
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.16
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.86
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.04
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.8
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.9
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.95
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.73
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.88
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,64.4
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.01
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.85
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.82
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.46
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,47.87
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
112773,Staunton Lane  P,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.23
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.13
