Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.23
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.93
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.86
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.01
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.55
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.56
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.98
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.1
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.95
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.8
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.87
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.39
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.27
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
112773,Staunton Lane  P,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.34
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.59
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.33
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.4
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.79
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.62
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.17
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.37
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.72
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.15
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.17
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.75
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.95
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.85
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.22
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
112773,Staunton Lane  P,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.56
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.39
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.52
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.28
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.34
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.52
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.2
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.9
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.65
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.45
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.62
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.72
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.39
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.02
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.47
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
112773,Staunton Lane  P,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.6
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.43
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.97
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.83
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.14
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.58
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.47
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.61
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.92
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.93
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.37
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.3
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.78
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.14
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.05
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-39.54
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.1
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
112773,Staunton Lane  P,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.69
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.47
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.83
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.17
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.0
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.1
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.46
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.82
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.31
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.03
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.15
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.55
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.66
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.32
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.25
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,51.38
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
112773,Staunton Lane  P,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.12
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.11
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.78
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.73
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.59
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.16
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.34
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.9
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.3
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.01
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.96
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.51
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.51
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.17
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.35
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.76
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.02
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.2
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
112773,Staunton Lane  P,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.35
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.15
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.88
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.37
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.21
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.05
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.95
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.12
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.3
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.8
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.21
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.4
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.65
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.75
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.01
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.81
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.56
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.0
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
112773,Staunton Lane  P,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.99
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.61
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.5
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.49
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.51
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.74
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.5
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.69
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.88
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.88
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.9
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,48.55
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
112773,Staunton Lane  P,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.36
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.22
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.37
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.14
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.71
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.72
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.8
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.06
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.59
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.42
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.33
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.52
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.78
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.81
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
112773,Staunton Lane  P,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.7
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.02
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
