Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.51
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.88
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.98
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.05
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.8
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.9
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.71
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.59
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.81
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.8
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
112773,Staunton Lane  P,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.96
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.38
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.81
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.85
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.89
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.54
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.04
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.96
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,154.4
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.64
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.18
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.95
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.15
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.35
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.95
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.7
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.26
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,54.8
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
112773,Staunton Lane  P,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.75
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.27
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.77
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.71
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.26
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.65
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.85
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.26
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.59
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.54
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.91
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.67
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,56.2
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
112773,Staunton Lane  P,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.35
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.08
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.22
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.06
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.65
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.91
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.41
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.0
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.77
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.09
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.21
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.32
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.5
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.8
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
112773,Staunton Lane  P,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.64
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.2
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.96
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.67
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.37
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.59
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.1
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.61
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.15
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.86
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.81
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.28
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.0
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.4
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.16
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.57
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
112773,Staunton Lane  P,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.26
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.9
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.26
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.82
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.3
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.22
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.12
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.18
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.14
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.36
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.34
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.55
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.53
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.85
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.85
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.87
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.39
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.47
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.54
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.53
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.89
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.83
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.2
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.23
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.93
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.63
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.51
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.58
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.84
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.05
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,48.42
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.2
112773,Staunton Lane  P,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.69
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.33
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.06
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.32
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.3
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.2
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.46
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.89
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.5
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.29
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.6
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.7
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.45
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.91
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.97
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.13
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.33
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.87
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.67
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.67
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.71
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.4
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.5
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.64
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.04
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.09
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.94
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.95
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.19
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.75
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.94
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.75
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.27
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
112773,Staunton Lane  P,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.49
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.91
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.59
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.79
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.95
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.74
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.4
