Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.63
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.19
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.37
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.04
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.16
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.31
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.62
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.72
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.0
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.0
112773,Staunton Lane  P,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.31
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.94
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.97
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.98
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.1
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.7
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.44
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.25
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.9
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.59
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.81
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.54
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.3
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.28
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
112773,Staunton Lane  P,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.98
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.99
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.97
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.24
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.15
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.78
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.84
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.82
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.9
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.45
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.47
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.39
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.44
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.99
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
112773,Staunton Lane  P,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.4
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.16
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.35
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.4
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.03
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.02
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.76
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.85
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.59
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.31
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.77
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.51
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.26
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.61
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.56
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
112773,Staunton Lane  P,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.84
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.92
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.71
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.13
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.63
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.44
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.1
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.8
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.57
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.8
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.61
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.7
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.9
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.55
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.19
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.97
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.53
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,54.85
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
112773,Staunton Lane  P,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.43
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.0
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.44
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.12
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.47
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.57
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.34
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,15.44
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.04
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.63
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.46
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.43
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.46
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.52
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.89
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
112773,Staunton Lane  P,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.14
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.62
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.45
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.58
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.54
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.25
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.59
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.3
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.8
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.85
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.73
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.18
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.23
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.84
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.1
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.12
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.75
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.1
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.71
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,58.16
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
112773,Staunton Lane  P,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.95
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.37
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.87
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.22
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.35
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.45
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.7
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.31
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,182.8
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.5
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.9
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.66
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.38
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.57
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.03
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.61
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.8
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.02
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.43
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
112773,Staunton Lane  P,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.6
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.18
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.85
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.37
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.87
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.24
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.5
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.8
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.3
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.69
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.35
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.34
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.37
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.61
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.73
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.76
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.87
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,56.47
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
112773,Staunton Lane  P,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.39
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.9
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.96
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.3
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.31
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.98
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.36
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.85
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.15
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.09
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.12
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.8
