Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.76
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.42
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.71
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.14
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,52.28
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.98
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.59
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.57
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.0
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.6
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.4
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.2
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.15
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.41
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.39
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.41
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.7
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.77
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.52
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.36
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.38
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
112773,Staunton Lane  P,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.29
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.88
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.65
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.14
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.83
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.9
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.59
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.97
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.19
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.89
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.28
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.79
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.91
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.66
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.02
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.62
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
112773,Staunton Lane  P,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.51
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.41
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.24
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.14
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.41
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.8
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.4
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.87
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.79
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.11
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.78
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.38
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.38
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,46.29
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.4
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
112773,Staunton Lane  P,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.82
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.77
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.62
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.26
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.54
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.52
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.2
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.9
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.35
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.07
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.24
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.81
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,79.0
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.12
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.77
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.59
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.85
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.76
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.0
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
112773,Staunton Lane  P,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.46
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.48
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.75
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.11
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.58
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.3
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.27
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.74
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.18
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.91
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.31
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.07
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.91
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.5
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-36.62
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.25
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
112773,Staunton Lane  P,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.78
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.63
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.49
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.85
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.57
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.92
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.89
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.02
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.46
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.68
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.47
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.1
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.68
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.07
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.08
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.17
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.19
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.37
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.4
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.73
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.31
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.06
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.78
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.21
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.13
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.68
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.1
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.34
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.08
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.63
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.25
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.4
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.8
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.19
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.33
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.11
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.98
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.77
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.0
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.28
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.53
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.65
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.8
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
112773,Staunton Lane  P,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.36
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.25
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.43
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.03
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.03
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.84
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.72
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.25
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.86
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.53
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.26
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.14
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.89
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.77
