Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.97
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.67
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.12
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.06
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.98
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.49
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.55
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.95
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.32
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,106.3
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.82
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.45
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.54
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.4
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.33
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.7
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
112773,Staunton Lane  P,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.48
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.07
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.85
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.25
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.03
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.39
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.45
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.09
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.87
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.03
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.36
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.28
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.28
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.99
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.09
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.04
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.28
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.96
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.27
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.41
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.36
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.34
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.93
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.52
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.34
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.01
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.22
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.42
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
112773,Staunton Lane  P,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.46
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.32
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.55
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.68
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.64
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.39
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.5
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.56
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.59
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.01
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.95
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.3
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.71
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.98
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.06
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
112773,Staunton Lane  P,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.46
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.31
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.97
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.98
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.72
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.95
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.9
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.03
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.56
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.92
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.79
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.77
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.91
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
112773,Staunton Lane  P,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.8
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.3
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.27
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.21
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.36
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.14
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.57
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.31
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.48
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.69
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.51
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.85
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.75
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.17
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.92
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.42
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.18
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.65
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.03
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.9
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.21
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.52
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.68
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.67
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.78
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
112773,Staunton Lane  P,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.07
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.84
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.21
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.15
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.61
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.96
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.72
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.93
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.71
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.32
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.38
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.9
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.72
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.51
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
112773,Staunton Lane  P,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.52
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.04
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.79
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.86
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.15
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.91
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.86
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.4
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.15
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.67
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.53
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.1
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.06
