Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.04
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.18
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.47
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.93
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.65
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.76
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.91
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.8
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.4
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.24
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.52
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.5
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.64
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.36
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.55
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.63
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.9
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.16
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.7
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.61
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.55
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.63
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
112773,Staunton Lane  P,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.78
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.8
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.51
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.38
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.03
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.99
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.33
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.74
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.94
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.73
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.68
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.95
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.77
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.7
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.3
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.16
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.89
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.46
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.76
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.79
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.1
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.1
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.17
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.01
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.39
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.16
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.55
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.46
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.19
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.21
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.57
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.99
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.44
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.15
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.88
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.12
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.1
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.02
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.4
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.2
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.76
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.54
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.38
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,92.1
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.9
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.94
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.5
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.37
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.75
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.07
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.34
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.65
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.63
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.98
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.65
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.71
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.24
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.11
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.93
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.57
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
112773,Staunton Lane  P,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.39
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.35
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.07
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.91
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.77
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.56
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.95
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.86
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.48
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.13
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.56
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
112773,Staunton Lane  P,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.82
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.92
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.19
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.88
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.2
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.3
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.62
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.03
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.88
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
