Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.77
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.61
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.98
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.1
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.19
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.63
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.83
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.95
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.46
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.42
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.32
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.69
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.65
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.63
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.97
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.3
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.2
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.83
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.2
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.36
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.46
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.81
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.31
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.06
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.21
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.39
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.65
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.25
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.83
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
112773,Staunton Lane  P,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.8
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.55
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.66
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.65
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.62
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.48
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.41
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.88
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.84
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.37
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.6
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.43
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.7
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.86
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.5
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.9
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.69
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.88
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.14
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.77
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.0
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.95
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.15
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.42
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.49
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.03
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.1
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.78
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.62
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.24
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.41
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.27
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.35
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.19
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.79
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.3
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.44
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.62
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.34
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.53
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.93
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.43
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.01
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.81
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.2
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.75
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.62
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
112773,Staunton Lane  P,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.13
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.28
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.88
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.58
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.09
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.43
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.61
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.66
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.69
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.93
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.05
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.07
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.27
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.51
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.5
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.2
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
