Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.49
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.72
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.93
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.09
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.44
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.6
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.76
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.24
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.63
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.32
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.5
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.94
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.32
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,89.0
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.57
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.68
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.38
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.94
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.32
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.06
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.75
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.43
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.55
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.58
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.45
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.14
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.15
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.62
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.6
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.2
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.14
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.15
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.3
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.14
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.75
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.58
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.77
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.72
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.76
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.22
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.6
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.3
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.32
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.38
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.15
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-9.87
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,86.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.83
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.39
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.47
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.0
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.68
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.36
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.28
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.8
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.72
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.43
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.94
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.47
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.1
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.6
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.61
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.7
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.28
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.2
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.87
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.02
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.82
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.08
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.67
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.17
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.05
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.31
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.0
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.83
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.84
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.43
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
112773,Staunton Lane  P,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.71
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.46
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.0
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.69
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.8
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.0
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.2
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
