Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.86
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.33
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.31
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.18
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.4
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.53
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.74
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.98
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.35
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.04
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.16
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.3
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.35
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.69
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.35
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.4
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.35
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.29
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.2
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.15
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.13
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.15
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.27
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.22
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.53
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.34
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.22
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.2
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.82
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.44
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.19
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.2
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.64
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.35
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.64
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.97
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.91
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.8
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.12
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.9
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.8
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.96
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.65
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.83
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.6
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.15
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.43
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.38
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.89
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.17
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.02
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.44
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.73
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.5
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.61
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.11
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.64
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.7
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.52
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.43
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.5
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.86
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.33
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.6
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.86
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.45
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.71
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.99
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.28
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.84
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.45
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.02
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.26
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.46
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
112773,Staunton Lane  P,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.37
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.34
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.8
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.85
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.94
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.82
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.05
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.43
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.75
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
112773,Staunton Lane  P,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.78
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.15
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.63
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.87
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.25
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.14
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.3
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.98
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.65
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.16
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.4
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
