Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
112773,Staunton Lane  P,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.54
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.7
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.11
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.47
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.5
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.0
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.14
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.32
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.68
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.46
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.86
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.27
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.01
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.66
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.87
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.04
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.47
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.02
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.9
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.1
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.68
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.64
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.55
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.75
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.77
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.96
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.13
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.78
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.5
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.1
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.15
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.09
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.42
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.7
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.1
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
112773,Staunton Lane  P,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.67
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.31
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.51
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.96
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.2
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.71
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.42
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.9
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.15
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.11
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.02
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.06
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.87
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.36
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.51
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.66
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.4
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.67
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.1
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.79
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.71
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.91
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.96
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.45
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.83
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.1
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.47
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.29
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.67
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.6
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.8
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,120.4
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.41
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.26
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.25
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.07
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.32
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
112773,Staunton Lane  P,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.34
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.14
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.21
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.29
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.61
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.72
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.85
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.5
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.64
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.21
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.05
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.91
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.35
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.2
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.93
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.92
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.73
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.84
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.68
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.6
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.73
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.91
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.35
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.29
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
112773,Staunton Lane  P,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.55
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.27
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.28
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.84
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.88
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.22
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.56
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,76.3
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.45
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.28
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.98
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.18
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.92
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-20.56
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.59
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
112773,Staunton Lane  P,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.25
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.72
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
