Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.82
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.09
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.99
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.43
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.78
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.4
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.97
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.83
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.96
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.34
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.06
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.11
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.02
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.4
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.26
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.4
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.45
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.2
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.44
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.59
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.28
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.2
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.91
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.29
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.65
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.87
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.3
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.05
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.85
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.02
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.55
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.21
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.82
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.44
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.0
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-25.18
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.79
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
112773,Staunton Lane  P,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.27
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.85
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.1
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.59
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.72
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.42
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.79
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.9
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.23
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.15
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.39
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.21
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.89
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.47
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.34
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.94
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.15
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.24
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.25
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.97
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.77
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.16
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.76
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.03
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-26.07
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
112773,Staunton Lane  P,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.16
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.27
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.65
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.52
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.99
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.01
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.91
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.4
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.4
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.94
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.0
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.57
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.77
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.09
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.37
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
112773,Staunton Lane  P,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.38
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.87
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.1
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.92
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.37
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.0
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.27
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.0
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.73
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.29
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.38
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.47
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.16
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.03
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.97
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.28
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.61
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.38
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.9
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.4
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.34
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.82
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.3
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.88
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.67
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.3
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.91
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.48
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
112773,Staunton Lane  P,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.42
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.35
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.5
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.68
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.07
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.2
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.26
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.23
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.62
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.42
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.4
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.3
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.1
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.93
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.0
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.3
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.97
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.94
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.34
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.95
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.35
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
