Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.15
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.0
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.11
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.71
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.99
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.89
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.44
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.16
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.18
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.94
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.69
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.5
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.24
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.64
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.84
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.85
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.98
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.01
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.86
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.73
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.23
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.17
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.03
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.75
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.15
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.78
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
112773,Staunton Lane  P,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.05
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.2
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.41
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.5
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.15
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.66
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,69.9
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.13
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.26
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.32
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.3
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.77
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.62
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.72
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.63
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.56
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.28
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.4
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.72
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.03
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.42
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.66
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.4
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.37
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.31
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.7
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.76
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.03
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.38
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
112773,Staunton Lane  P,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.25
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.3
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.36
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.36
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.48
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.5
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.95
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.17
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.3
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.08
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.55
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.21
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.61
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.85
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
112773,Staunton Lane  P,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.77
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.77
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.65
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.12
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.04
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.43
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.49
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.24
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.78
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.59
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.2
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.69
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.02
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.22
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.42
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.7
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.33
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
112773,Staunton Lane  P,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.07
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.3
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.6
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.24
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.03
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.81
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.94
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.82
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.88
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.39
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.6
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.25
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.51
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.99
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.4
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.81
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.61
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.83
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.3
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
112773,Staunton Lane  P,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.94
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.05
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.47
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.03
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.63
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.31
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.5
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.33
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.1
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.1
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,211.0
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.58
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.08
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.85
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.73
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.77
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.33
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
112773,Staunton Lane  P,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.91
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.98
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.27
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.02
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.14
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.16
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.08
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.95
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.29
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.46
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.67
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.02
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.94
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.68
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-34.19
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.13
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.12
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
112773,Staunton Lane  P,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.07
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.31
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.24
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.28
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.68
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.6
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.11
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.63
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.3
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.0
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.94
