Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.53
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.95
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.39
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.41
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.49
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
112773,Staunton Lane  P,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.0
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.73
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.62
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.15
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.8
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.05
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.3
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.15
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.92
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.74
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.86
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.32
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,57.56
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
112773,Staunton Lane  P,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.6
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.63
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.35
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.75
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.26
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.67
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.88
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.17
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.4
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,201.8
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.9
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.25
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.91
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.9
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.83
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.98
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.3
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.28
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.91
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.73
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,80.3
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.72
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.24
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.92
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.3
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.26
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.7
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.21
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.16
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.87
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.07
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.56
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.24
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
112773,Staunton Lane  P,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.53
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.73
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.67
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.18
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,71.9
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.71
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.55
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.76
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.6
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.94
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.39
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,210.6
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.71
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.12
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.35
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-33.98
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.74
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.65
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.6
112773,Staunton Lane  P,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-18.32
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.74
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-9.38
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.49
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,60.1
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,85.2
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.52
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.71
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.72
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.82
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.58
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,46.9
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,221.0
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,195.9
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.75
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.52
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.83
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.78
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.54
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.52
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.36
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
112773,Staunton Lane  P,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.05
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.36
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.57
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.92
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.68
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,47.97
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.55
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.67
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.19
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.5
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,234.0
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,190.3
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.63
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.88
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.17
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.29
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,66.7
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.48
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.8
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,64.99
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.9
112773,Staunton Lane  P,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.76
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.18
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.65
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.68
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.91
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.49
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.51
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.72
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.31
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,223.4
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.86
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.95
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.18
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.64
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.84
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.8
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.48
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
112773,Staunton Lane  P,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.86
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.08
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.65
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.51
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.27
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.9
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.87
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.73
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,149.8
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.77
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.76
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.82
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.04
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
112773,Staunton Lane  P,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.71
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.07
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.73
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.38
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.67
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.74
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.15
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.92
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,171.7
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.53
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.17
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
