Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.65
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.19
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.87
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.73
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.46
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
112773,Staunton Lane  P,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.63
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.22
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.76
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.84
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.54
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.09
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.59
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.83
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.9
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,202.2
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.26
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.19
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.4
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.66
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.41
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.81
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.55
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.3
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,58.64
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
112773,Staunton Lane  P,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.73
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.29
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.55
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.85
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.97
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.07
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.16
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.86
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.02
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.05
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.4
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.7
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,181.6
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.83
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.59
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.24
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.64
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.97
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.72
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.32
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.32
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.85
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
112773,Staunton Lane  P,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.2
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.39
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.23
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.62
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.32
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-42.83
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.23
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-25.3
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.7
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.92
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,206.6
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,215.2
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,188.0
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.92
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.13
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.34
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.42
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.6
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.49
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.82
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
112773,Staunton Lane  P,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.77
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.27
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.75
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.55
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.54
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.8
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.79
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.93
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.67
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.91
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,188.4
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,189.1
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.5
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.45
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.35
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.44
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.98
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.84
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.09
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
112773,Staunton Lane  P,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.84
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.7
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.4
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.43
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.77
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,47.82
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,9.58
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.04
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,47.29
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,189.6
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,235.7
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.15
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.46
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.03
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.19
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.45
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.6
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.48
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.5
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,62.68
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.7
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
112773,Staunton Lane  P,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.25
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.1
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.78
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.58
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.92
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.25
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.48
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.6
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.68
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.59
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.4
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,191.3
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.42
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.51
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.73
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.51
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-36.94
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.33
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
112773,Staunton Lane  P,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.7
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.59
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.49
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.92
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.36
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.7
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.48
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.99
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.49
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.76
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,175.0
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,192.0
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.8
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.64
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.73
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.2
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,67.36
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
112773,Staunton Lane  P,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.3
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.73
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.76
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,48.5
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.81
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.53
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,47.56
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,178.8
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,235.9
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,199.4
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.39
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.48
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.06
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.97
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-36.25
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.51
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.24
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
112773,Staunton Lane  P,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.15
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.52
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.62
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.3
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.68
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.94
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.22
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.35
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,181.5
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,207.4
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,185.6
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.45
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.27
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.17
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-34.75
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.87
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.93
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
