Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.1
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
112773,Staunton Lane  P,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.7
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.71
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.76
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.84
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.11
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.98
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.08
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.19
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.76
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.22
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.7
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,46.94
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.6
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,196.9
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.33
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.93
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.97
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.95
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.79
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.11
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.97
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.75
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.11
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
112773,Staunton Lane  P,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.5
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.67
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.15
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.79
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.28
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.19
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.43
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.85
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.79
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.23
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,172.2
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,201.5
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,180.5
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.31
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.03
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.66
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.49
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.95
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.43
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,57.6
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.5
112773,Staunton Lane  P,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.58
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.71
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.07
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,46.77
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.28
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.97
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.76
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,47.85
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,200.3
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.0
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.99
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.51
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.5
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.59
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,62.08
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
112773,Staunton Lane  P,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.23
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.23
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.91
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.41
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.94
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.57
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.42
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.13
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.11
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,173.5
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.4
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.2
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.61
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.67
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.75
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,62.73
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.23
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.25
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.1
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,59.15
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.9
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
112773,Staunton Lane  P,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.93
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.91
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.78
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.97
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.1
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.62
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.97
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.47
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.88
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,48.44
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.3
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.36
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.68
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.18
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.35
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.57
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-37.83
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-39.55
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,63.9
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.7
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.9
112773,Staunton Lane  P,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.42
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.05
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.03
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.81
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.68
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.86
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.84
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,45.87
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,176.6
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,223.3
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,192.5
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.44
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.78
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.94
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.36
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,63.58
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-37.22
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.03
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,62.02
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.0
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
112773,Staunton Lane  P,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.79
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.3
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.45
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.51
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.59
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.36
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.89
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.79
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.47
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,181.1
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,226.5
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,182.5
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.98
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.14
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.55
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.13
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.04
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.54
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.79
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-38.25
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.89
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.9
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
112773,Staunton Lane  P,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.4
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-17.65
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.93
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-8.55
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.6
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.48
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.9
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.81
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.09
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,193.5
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.96
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.21
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.34
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,67.5
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-73.02
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.15
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-43.09
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.13
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,55.99
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
112773,Staunton Lane  P,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.25
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.74
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.4
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.4
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.93
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.32
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.71
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,217.6
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,184.4
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.34
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.91
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.19
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.47
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.22
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.37
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.84
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
112773,Staunton Lane  P,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.99
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.72
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
