Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.97
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.08
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.78
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.12
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.88
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.52
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.5
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.14
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.35
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.0
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.27
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.42
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.82
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.54
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-37.07
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,55.48
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
112773,Staunton Lane  P,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.47
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.59
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.66
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.23
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.63
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.75
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.12
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.85
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,136.6
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.28
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.84
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.73
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.15
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.71
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.71
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.88
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,57.59
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
112773,Staunton Lane  P,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.32
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.13
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.74
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.92
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.01
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.75
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.63
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.83
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.96
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.0
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.02
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.8
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.34
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.65
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.55
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.73
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.86
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.7
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
112773,Staunton Lane  P,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.4
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.63
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.73
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.1
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.38
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.93
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.29
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.0
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.1
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.2
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.04
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.18
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.77
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.48
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.41
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.41
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.85
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,55.65
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
112773,Staunton Lane  P,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.03
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.48
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.22
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.56
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.06
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.4
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.99
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.5
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,186.8
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.09
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.95
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.68
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.5
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.6
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,62.69
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
112773,Staunton Lane  P,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.83
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.08
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.0
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,9.0
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.75
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.63
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.1
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.8
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,186.6
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.03
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.61
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.76
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.78
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.7
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.57
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.6
112773,Staunton Lane  P,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.67
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.41
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.77
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.74
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.14
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.92
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.06
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.77
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.0
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.7
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,159.9
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.49
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.64
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.88
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.53
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.68
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.9
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.99
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,60.64
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
112773,Staunton Lane  P,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.95
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.98
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.74
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.13
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.12
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.42
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.27
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.1
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,168.7
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.95
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.53
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.76
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.91
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.04
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.57
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.29
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.69
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.66
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,60.28
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.7
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.5
112773,Staunton Lane  P,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.83
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.62
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.98
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.89
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.37
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.37
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,47.53
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,199.2
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.66
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.05
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.63
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.92
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.78
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.32
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.7
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.33
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,69.94
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.9
112773,Staunton Lane  P,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.36
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.58
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
