Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.34
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.05
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.25
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.21
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.76
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,194.7
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,175.1
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.22
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.56
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.96
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.93
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.34
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.73
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.68
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.06
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.95
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.56
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
112773,Staunton Lane  P,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.58
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.86
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.11
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.84
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.71
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.1
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.23
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.18
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.98
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.29
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.0
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.38
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.28
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.27
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.36
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.67
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.0
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.18
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,63.71
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.2
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.1
112773,Staunton Lane  P,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.8
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.63
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.19
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.07
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.26
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.5
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.19
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.76
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.75
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.8
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.8
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,179.7
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.62
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.64
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.22
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.66
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.9
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.64
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.38
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.3
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
112773,Staunton Lane  P,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.23
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.93
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.19
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.91
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.76
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.69
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.62
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.59
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.42
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.1
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.38
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.76
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.57
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.86
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.17
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.3
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.27
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.07
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.48
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.37
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.43
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.38
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.71
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,8.47
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.69
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.53
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.56
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,188.8
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.86
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.77
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.37
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.98
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.93
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.65
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-36.8
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.93
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
112773,Staunton Lane  P,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.59
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.56
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.36
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.7
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.15
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.97
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.87
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.66
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.98
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.67
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.18
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.33
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.32
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-35.96
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.98
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.25
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
112773,Staunton Lane  P,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.6
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.44
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.42
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.09
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.28
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.78
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,180.4
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,204.7
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,172.8
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.31
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.83
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.51
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.74
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.55
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.24
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-35.42
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.29
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.06
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
112773,Staunton Lane  P,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.91
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.95
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.48
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.73
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.89
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.45
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.33
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.91
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.22
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.83
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.09
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,161.3
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.82
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.22
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.14
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.88
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.39
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.09
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.73
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.59
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
112773,Staunton Lane  P,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.33
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,8.05
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.63
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,45.36
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.31
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.99
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.09
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,44.68
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.1
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,226.0
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,189.0
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.37
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.17
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.77
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.05
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.44
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,67.09
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.9
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-37.49
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-41.35
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,68.1
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
112773,Staunton Lane  P,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.3
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.05
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.11
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.6
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.01
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,11.04
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.53
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,42.22
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.85
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.81
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.15
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,43.96
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,183.0
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,186.4
