Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.29
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.07
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.08
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.13
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.13
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,68.38
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.49
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-32.7
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.29
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,71.84
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.1
112773,Staunton Lane  P,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.01
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.14
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.56
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,41.66
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.38
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.69
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.32
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.54
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.6
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.79
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.81
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.72
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.5
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.24
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.4
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
112773,Staunton Lane  P,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.5
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.35
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.98
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.39
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,43.75
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.9
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.71
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.34
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.58
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.1
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.84
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.81
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.9
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.61
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.26
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,65.11
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.03
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.64
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-40.5
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,62.08
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.4
112773,Staunton Lane  P,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.2
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.87
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.32
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.0
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.6
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.0
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.69
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.03
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.46
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.14
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.5
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.2
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.24
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.03
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.14
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.57
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.29
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.11
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.84
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-35.62
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,59.62
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.2
112773,Staunton Lane  P,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.25
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.06
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.46
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.8
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.93
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.42
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.27
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.7
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.34
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.26
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,202.9
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,166.7
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.28
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.73
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.11
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.96
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.37
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.61
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.28
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.88
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,57.74
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.9
112773,Staunton Lane  P,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.39
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.94
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.96
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.72
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.5
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.94
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.99
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,179.5
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.44
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.6
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.67
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.3
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.67
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.48
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.6
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.44
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,62.23
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.8
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
112773,Staunton Lane  P,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.8
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.34
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.02
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.08
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.2
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-44.81
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.24
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.66
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-26.44
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.01
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.97
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.23
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.58
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.96
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.11
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.45
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.46
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.14
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-41.49
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-39.6
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.37
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
112773,Staunton Lane  P,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.08
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.97
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.34
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.63
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.93
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.33
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,183.7
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.99
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.38
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.36
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.29
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.17
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.68
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-33.01
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.0
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,51.78
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
112773,Staunton Lane  P,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.21
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.53
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.15
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.26
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.62
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.04
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.06
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.3
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.22
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,178.2
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.47
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.61
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.29
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.63
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-31.27
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.31
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.41
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
112773,Staunton Lane  P,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.87
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.76
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.45
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.83
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.16
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-24.17
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.65
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.06
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,197.4
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,181.7
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.05
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.11
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.86
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.77
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.69
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.2
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,31.2
