Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.65
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.4
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.15
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-36.31
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,63.62
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,263.6
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.2
112773,Staunton Lane  P,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.95
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.35
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-39.11
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.74
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.09
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.05
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.55
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.31
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,189.6
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.23
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.46
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.18
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.64
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.72
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.35
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,60.31
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.2
112773,Staunton Lane  P,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.52
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-37.58
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.45
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.8
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.56
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.33
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,184.6
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.0
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.88
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.77
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.85
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.75
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.97
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.49
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.46
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,57.27
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
112773,Staunton Lane  P,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.43
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.62
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.25
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.99
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.23
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.77
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.44
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.75
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.66
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,154.0
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,169.3
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.95
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.05
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.22
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.53
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.5
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.22
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.09
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.84
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.72
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.05
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.67
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.66
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.91
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.01
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.5
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.05
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.11
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.36
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.92
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.6
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.8
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.07
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.21
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.11
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.09
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.43
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.14
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,52.74
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
112773,Staunton Lane  P,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.83
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.38
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.29
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.61
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.69
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.7
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.9
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.1
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,163.4
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.5
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.37
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.71
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.85
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.89
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.95
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,50.93
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
112773,Staunton Lane  P,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.27
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.37
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-40.47
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.12
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.24
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,195.0
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.9
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,162.9
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.13
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.92
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.7
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.48
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.77
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.31
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,57.8
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.4
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
112773,Staunton Lane  P,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.31
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.67
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.81
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.85
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.07
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-48.02
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.85
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-27.75
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.14
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.75
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,232.3
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,189.8
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,173.2
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.26
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.49
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.2
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-68.13
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.84
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-41.43
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.18
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,61.15
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.7
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.0
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.3
112773,Staunton Lane  P,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.22
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.55
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.88
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.82
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-23.07
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.03
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,41.75
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,190.9
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,188.9
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.07
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.92
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.49
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.05
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.4
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,64.5
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-62.89
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.59
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-38.8
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.29
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.76
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
112773,Staunton Lane  P,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.68
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.02
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.03
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.98
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.76
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.95
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.31
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.42
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.24
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.7
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.6
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.77
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.44
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.81
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.29
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.0
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.03
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.43
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.76
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,57.32
