Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
112773,Staunton Lane  P,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.3
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.29
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.98
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.0
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.44
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.84
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.84
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,167.4
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.03
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.63
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.84
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.02
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.61
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.95
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.94
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.39
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.47
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,49.95
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
112773,Staunton Lane  P,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.79
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.42
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.39
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.62
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.88
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.45
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.35
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.5
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.28
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.35
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.33
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.98
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.59
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.76
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.77
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.93
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
112773,Staunton Lane  P,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.52
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.18
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.44
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.8
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.82
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.06
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.05
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.49
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.85
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.71
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.53
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.47
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.12
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.76
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.99
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.87
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.71
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
112773,Staunton Lane  P,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,11.61
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.18
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.24
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.96
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,7.56
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.5
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.42
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.48
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.7
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.73
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.49
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.33
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.65
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.62
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.66
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.29
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.36
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,53.59
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
112773,Staunton Lane  P,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.79
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.02
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.37
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.64
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.35
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.93
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.01
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,176.5
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.7
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.93
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.85
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.73
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.39
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.46
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.3
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.47
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,59.63
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
112773,Staunton Lane  P,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.86
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,15.32
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,64.8
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.6
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.92
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.68
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.36
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.57
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.2
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,151.1
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.48
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.45
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.95
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.98
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.74
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.77
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.14
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.05
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.15
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.2
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.7
112773,Staunton Lane  P,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.44
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.64
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.66
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.82
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.2
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.0
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.2
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.44
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.08
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.22
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.58
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.31
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
112773,Staunton Lane  P,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.3
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.53
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.2
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.79
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.44
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.85
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.67
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.8
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.8
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.68
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.58
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.44
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.02
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.46
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.98
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-27.03
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,46.27
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
112773,Staunton Lane  P,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.07
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.18
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.15
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.0
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.32
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.99
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.97
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.54
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.6
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.8
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.71
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.95
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.9
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.59
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.9
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.66
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.08
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,46.69
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.2
112773,Staunton Lane  P,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.21
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.21
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
