Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.97
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.73
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.31
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.3
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.8
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.66
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.75
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.95
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.75
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.88
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.54
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.75
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.21
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
112773,Staunton Lane  P,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.35
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.7
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.45
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.3
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.56
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.83
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.8
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.72
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.14
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.4
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.03
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.13
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.51
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.71
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.6
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
112773,Staunton Lane  P,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.85
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.24
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.05
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.95
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.75
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.51
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.91
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.33
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.1
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.3
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.86
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.28
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.02
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.16
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.14
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.13
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
112773,Staunton Lane  P,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.65
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.06
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.59
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.28
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.01
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.13
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.79
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.74
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.27
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.51
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.04
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.51
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.54
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.86
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
112773,Staunton Lane  P,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.17
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.51
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.22
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.57
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.89
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.25
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.8
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.92
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.16
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.16
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.25
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
112773,Staunton Lane  P,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.02
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.35
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.0
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.83
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.0
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.56
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.06
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.44
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.4
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.8
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.8
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.7
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.62
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.82
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.45
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.34
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.13
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
112773,Staunton Lane  P,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.13
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.04
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.92
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.42
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.79
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.39
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.59
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.47
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.83
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.49
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.41
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.05
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.96
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.5
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.81
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.56
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.7
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.6
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.1
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.88
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.82
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.87
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.43
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.17
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
112773,Staunton Lane  P,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.67
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.99
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.87
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.98
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.66
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.15
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.06
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.3
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.4
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,62.5
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.72
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.99
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.46
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.16
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.36
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.13
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
