Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.13
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.5
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.54
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.78
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.97
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.05
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.38
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.71
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.31
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.44
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.16
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.56
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.5
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.38
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.47
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.02
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.88
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.37
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.61
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
112773,Staunton Lane  P,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.8
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.16
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.21
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.88
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.07
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.24
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.65
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.81
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.96
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.8
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.6
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.54
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.99
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.34
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.54
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.81
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.95
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.01
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.75
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.51
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.16
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,30.4
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.59
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.04
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.87
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.14
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.07
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.38
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.84
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.6
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.39
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.96
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.41
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.19
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.66
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.84
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.32
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.33
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.31
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.4
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.54
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.0
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.31
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.45
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.6
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.91
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.04
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.76
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.79
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.44
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.19
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.6
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.7
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,30.8
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.08
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.78
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.61
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.11
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.6
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.9
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.22
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.08
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.99
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.64
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.05
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.67
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.4
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.71
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.8
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.69
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.23
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.33
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.84
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.3
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.22
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.91
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.5
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.9
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.55
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.61
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.56
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.48
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.9
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.15
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.16
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.84
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.81
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
