Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.84
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.77
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.2
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.84
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.94
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.09
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.26
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.12
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.54
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,31.2
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.82
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.44
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.36
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
112773,Staunton Lane  P,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.35
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.77
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.99
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.48
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.26
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.32
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.4
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.3
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.99
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.91
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.98
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.21
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.28
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.92
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.52
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.57
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.66
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.47
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.6
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.5
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.08
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.09
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.13
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.26
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-17.41
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
112773,Staunton Lane  P,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.18
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.1
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.33
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.78
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.2
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.48
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.83
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.34
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.12
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.58
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.08
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.77
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.28
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.95
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.36
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.66
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.46
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.8
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.05
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.32
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.42
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.26
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.1
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.32
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.06
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.54
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.22
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.89
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.72
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,31.8
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.6
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.43
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.08
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.41
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.5
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.73
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.8
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.68
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.8
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.89
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.71
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.46
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.54
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.12
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.57
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.2
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.7
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.79
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.41
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.9
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.58
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.29
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.91
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.88
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.6
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.18
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.68
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
