Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.7
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-12.96
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.41
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
112773,Staunton Lane  P,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.48
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.19
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.27
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.93
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.55
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.26
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.05
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.05
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.4
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.95
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.1
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.75
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.74
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.09
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.27
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.52
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.89
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.03
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.71
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.5
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.96
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.47
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.97
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.86
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.12
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.71
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.59
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.61
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.24
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.42
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.85
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.35
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.98
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.12
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.19
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.46
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.81
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.05
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.89
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.93
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.12
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.28
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.74
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,103.5
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.89
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.79
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.03
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.59
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
112773,Staunton Lane  P,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.31
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.85
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.71
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.76
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.74
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.08
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.2
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.9
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.3
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.74
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.34
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.03
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.28
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.99
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.25
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.19
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.16
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.8
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.98
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.0
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.23
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.53
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.06
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.62
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.4
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.5
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.93
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.67
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.46
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.6
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
112773,Staunton Lane  P,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.11
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.25
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.8
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.7
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.72
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.45
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.24
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.5
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.53
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.28
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.07
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.45
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.78
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
112773,Staunton Lane  P,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.16
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.88
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.61
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.15
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.91
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.6
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.46
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.57
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.19
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.68
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.98
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.23
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.25
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.2
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.28
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.99
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.01
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.82
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.39
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.66
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.8
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.93
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.24
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.83
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
