Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.63
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.53
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.23
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.91
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.87
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.67
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.03
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.2
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.9
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.62
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.82
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.27
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.39
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.6
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.31
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.74
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.0
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,82.6
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.13
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.19
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-17.93
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
112773,Staunton Lane  P,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.45
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.74
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.46
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.51
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.85
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.5
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.23
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.08
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.11
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.17
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
112773,Staunton Lane  P,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.81
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.9
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.4
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.71
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.96
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.17
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.82
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.2
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.5
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.88
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.29
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.82
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.46
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.81
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.18
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.88
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.33
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.68
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.28
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.45
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.3
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.52
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.21
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.53
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.28
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
112773,Staunton Lane  P,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.77
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.99
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.38
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.01
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.3
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.4
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.47
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.65
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.1
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.59
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,111.1
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.37
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.57
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.41
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.6
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.89
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
112773,Staunton Lane  P,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.5
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.62
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.57
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.24
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.53
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.23
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.03
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.7
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.72
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,109.7
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.41
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.78
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.75
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.55
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.59
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.4
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.27
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.42
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.83
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.55
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.63
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.4
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.01
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.44
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.62
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.97
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.68
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
112773,Staunton Lane  P,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.0
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.17
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.25
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.25
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.88
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.11
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.63
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,96.4
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.9
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.33
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.5
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.56
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.83
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
112773,Staunton Lane  P,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.44
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.92
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.6
