Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.96
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.28
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.9
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.59
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.27
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.72
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,97.6
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.76
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.16
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.61
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.79
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.28
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.13
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.85
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.5
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.17
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.22
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.28
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.69
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,93.5
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.66
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.85
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.06
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.91
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
112773,Staunton Lane  P,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.88
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.99
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.01
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.78
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.78
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.85
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.83
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.76
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.76
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.26
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-21.6
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.99
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
112773,Staunton Lane  P,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.08
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.49
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.62
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.05
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.41
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.2
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.2
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.36
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.75
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.14
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-22.9
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
112773,Staunton Lane  P,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.09
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.49
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.65
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.29
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.36
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.22
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.17
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.52
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.29
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.4
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.43
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.48
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.89
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.74
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.15
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,37.23
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.3
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
112773,Staunton Lane  P,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.4
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.54
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.04
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.29
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.13
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.72
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.23
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.25
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.71
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.6
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.0
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.21
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.94
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.18
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.34
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.83
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.2
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
112773,Staunton Lane  P,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.97
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.78
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.4
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.03
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.49
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.43
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.61
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.56
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.66
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.2
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.8
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.36
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.37
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.81
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.87
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.22
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.61
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.67
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.99
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
112773,Staunton Lane  P,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.99
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.32
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.5
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.03
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.52
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.57
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.42
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.77
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.49
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.73
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,56.9
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,82.4
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.34
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.66
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.47
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.14
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.4
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.73
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.99
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.4
112773,Staunton Lane  P,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.67
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.82
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.52
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.92
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.73
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.73
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.33
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.69
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.03
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.63
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.1
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.1
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.33
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.34
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-22.5
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.13
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.94
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
112773,Staunton Lane  P,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.29
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.36
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.09
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.66
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.96
