Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.91
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.66
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.54
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.32
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.2
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.49
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.96
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-22.51
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.98
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
112773,Staunton Lane  P,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.74
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.16
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.13
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.25
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.86
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.2
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.03
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.16
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.96
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.66
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.2
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.2
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.45
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.3
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.34
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.36
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.4
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.83
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.54
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.21
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
112773,Staunton Lane  P,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.68
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.32
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.83
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.84
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.0
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.77
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.44
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.01
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.56
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.51
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.8
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.84
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.77
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.72
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.81
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.19
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.13
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.45
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,86.9
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.7
112773,Staunton Lane  P,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.01
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.4
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.14
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.52
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.04
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.4
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.28
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.55
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.31
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.8
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.53
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.58
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.65
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.51
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.52
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.95
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.64
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
112773,Staunton Lane  P,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.63
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.1
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.94
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.01
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.1
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.85
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.72
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.24
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.29
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.68
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.0
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,91.6
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.98
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.38
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.68
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.03
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.76
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.64
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.12
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.4
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
112773,Staunton Lane  P,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.0
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.2
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.55
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.48
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.16
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.58
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.52
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.93
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.2
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.37
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.1
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.72
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.7
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.86
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.37
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.08
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.35
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.05
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.37
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
112773,Staunton Lane  P,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.97
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.57
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.97
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.02
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.11
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.69
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.03
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.39
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.25
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.38
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.47
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.0
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.71
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.92
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.5
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.3
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.81
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.24
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.4
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-26.94
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
112773,Staunton Lane  P,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.24
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.21
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.53
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.66
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.44
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.57
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.38
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.86
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.62
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.9
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.0
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.14
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.49
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.28
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.71
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.78
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.68
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.73
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.03
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.4
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.32
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.39
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.93
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.59
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.63
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.98
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.01
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.26
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,177.3
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.7
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.35
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.71
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.21
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.24
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.51
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.09
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.14
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
112773,Staunton Lane  P,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.74
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.01
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.36
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.04
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.59
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.87
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.68
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.52
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.14
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.32
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.58
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.1
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.4
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,99.6
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.18
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.85
