Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.17
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.19
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.13
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.26
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.9
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.08
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
112773,Staunton Lane  P,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.21
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.71
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.06
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.69
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.06
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.29
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.88
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.26
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.73
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.4
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.4
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.7
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.46
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.39
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.26
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.76
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.83
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.45
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.31
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.93
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
112773,Staunton Lane  P,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.78
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.22
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.13
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.78
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.37
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.26
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.72
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.2
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.02
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.36
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.7
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.09
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.07
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.46
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.11
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.6
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.42
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
112773,Staunton Lane  P,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.74
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.48
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.49
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.05
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.29
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.05
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.67
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.19
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.81
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.53
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,110.3
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.8
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.95
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.04
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,35.4
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.58
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.86
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.45
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.2
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
112773,Staunton Lane  P,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.74
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.34
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.37
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.38
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.34
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.45
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.31
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.84
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.22
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.13
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.21
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.6
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.97
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.76
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.66
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.25
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,52.31
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
112773,Staunton Lane  P,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.92
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.98
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.45
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.06
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.73
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.25
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.73
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.1
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.6
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.16
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.08
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.52
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.36
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.7
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.3
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.46
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.94
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.12
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.24
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.74
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.11
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-31.33
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.55
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.01
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
112773,Staunton Lane  P,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.15
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.5
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.84
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.87
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.41
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.57
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.01
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.08
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.47
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.9
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.06
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,166.0
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.1
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.32
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.91
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.2
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.31
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.19
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.19
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
112773,Staunton Lane  P,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.23
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.03
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.21
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.0
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.33
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.0
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.49
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.33
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.88
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.58
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.5
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.6
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.0
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.29
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.33
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.75
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.59
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.4
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.12
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.29
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.43
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.92
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.52
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.27
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.56
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.67
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.96
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.49
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.63
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.97
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.48
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.7
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,205.2
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.22
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.58
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.65
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.42
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.35
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.15
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.7
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.62
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.1
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
112773,Staunton Lane  P,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.17
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.78
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.37
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.12
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.46
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.28
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.38
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.05
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.97
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.45
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.3
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.93
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
