Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.11
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.72
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-26.81
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.39
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.38
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
112773,Staunton Lane  P,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.71
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.41
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.97
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.6
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.11
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.23
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.93
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.37
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-29.23
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,40.88
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.3
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,214.2
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.6
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.35
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.22
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.74
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.95
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-38.45
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.68
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
112773,Staunton Lane  P,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.93
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.75
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.3
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.04
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,55.3
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.57
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.9
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.69
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.74
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.08
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.55
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.35
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.95
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,171.5
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.2
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.17
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.93
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.84
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.4
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.93
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-26.49
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.15
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,61.5
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
112773,Staunton Lane  P,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.2
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.09
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.58
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.35
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.66
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.58
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.41
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.34
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.77
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.04
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.07
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.33
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.37
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.9
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,176.7
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.75
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,35.3
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.1
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.49
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.4
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.37
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.22
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
112773,Staunton Lane  P,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.61
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.51
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.02
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.55
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.5
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.42
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.44
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.87
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.75
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.91
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,47.0
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,111.4
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.9
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.25
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.98
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.27
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.82
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.96
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.53
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.81
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.22
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
112773,Staunton Lane  P,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.14
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.0
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.54
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.33
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.57
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.46
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.75
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.06
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.38
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,53.1
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,128.3
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,196.4
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.6
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.28
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.12
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.65
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,59.0
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,35.2
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.92
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.87
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.96
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.32
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.84
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
112773,Staunton Lane  P,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.06
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.46
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.96
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.9
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.53
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.26
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.16
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.13
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.48
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.3
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.92
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.19
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.9
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.64
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.9
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.96
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.77
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.42
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-36.66
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,54.17
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
112773,Staunton Lane  P,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.1
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.15
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.66
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.86
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.55
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.21
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.04
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.64
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.97
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.21
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.38
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.3
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,143.2
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.77
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.44
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.68
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.23
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.07
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.99
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.12
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
112773,Staunton Lane  P,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.76
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.8
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.39
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.16
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.5
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.52
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.84
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.33
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.49
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.99
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.47
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.7
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.8
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.1
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.62
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,35.1
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.75
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.52
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.97
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.36
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.48
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
112773,Staunton Lane  P,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.74
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.47
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.58
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.61
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.31
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.59
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.82
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.94
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,142.2
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.9
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.8
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.8
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.25
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.24
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.31
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.73
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.07
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.3
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.21
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
