Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
112773,Staunton Lane  P,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.56
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.46
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.84
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.36
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.83
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.45
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.71
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.51
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.19
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.77
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.82
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.1
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.83
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.48
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.08
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.57
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,35.0
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.94
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.59
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-33.26
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.19
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
112773,Staunton Lane  P,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.37
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.45
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.15
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-7.64
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.48
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.79
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.35
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.15
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.5
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.41
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.53
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.71
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.44
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.41
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.5
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.3
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.84
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.37
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.29
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.07
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.17
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-32.83
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.05
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.35
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.7
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.45
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.82
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.38
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.9
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.34
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.32
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.53
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.78
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.91
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.12
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.59
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.6
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.4
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.38
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.0
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.68
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.4
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.47
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.36
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.42
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.22
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.94
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.2
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.58
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.6
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.08
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.89
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.44
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.5
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.16
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.87
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.05
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.6
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.36
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.8
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.82
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.38
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.46
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.5
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.47
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.79
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-28.06
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.52
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.48
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
112773,Staunton Lane  P,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.6
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.93
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.2
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.1
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.25
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.9
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.44
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.66
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.31
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.76
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.7
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.34
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.01
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.06
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.2
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.93
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,34.9
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.55
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.14
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-25.75
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-32.63
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,49.09
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
112773,Staunton Lane  P,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.63
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.56
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.8
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.2
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.64
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.57
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.56
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.36
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.03
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.41
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.98
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.78
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.12
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.9
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.0
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.04
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,34.8
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.26
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.33
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.71
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.65
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.3
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
112773,Staunton Lane  P,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.68
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.99
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.01
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.6
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.44
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.71
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.54
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.11
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.68
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.51
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.91
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.2
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.75
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.66
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.0
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.5
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.14
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.5
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.19
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,34.7
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.82
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.35
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.02
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.92
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.84
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
112773,Staunton Lane  P,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.37
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.97
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.53
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.47
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,67.4
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.79
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.42
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.19
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.86
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.23
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.24
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.82
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.56
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.7
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,180.7
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.35
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,34.6
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.54
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.08
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.59
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.97
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.88
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
112773,Staunton Lane  P,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.56
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.61
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.75
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.0
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.66
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.86
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.75
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.97
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.67
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.79
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.84
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.3
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.1
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.44
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.88
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.98
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.47
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.63
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.37
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.1
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
112773,Staunton Lane  P,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.07
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.22
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.64
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.2
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
