Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.23
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.34
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.06
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.12
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.2
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.3
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.35
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.33
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.63
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.61
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,34.5
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.71
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.58
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.34
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.07
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.7
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.16
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.48
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.2
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.3
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.26
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.13
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.56
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.07
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.22
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.95
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.6
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.13
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.51
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,34.4
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.18
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.32
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.61
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.36
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.79
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.1
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
112773,Staunton Lane  P,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.72
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.02
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.32
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.3
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.97
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.28
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,121.4
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.4
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.94
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.99
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.91
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.9
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.0
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.59
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.72
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.01
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.46
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.02
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
112773,Staunton Lane  P,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.76
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.89
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.72
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.43
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.3
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.77
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.09
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.89
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.76
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.18
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.75
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.65
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.3
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.8
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,111.9
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.12
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.54
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.78
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,60.0
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.01
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.94
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,48.66
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
112773,Staunton Lane  P,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.95
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.52
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.82
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.2
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.92
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.47
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.7
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.86
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.36
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.5
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.2
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.59
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.39
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.92
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.11
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.11
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,79.4
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.2
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.16
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.45
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.93
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.46
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.93
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.59
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.42
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.6
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.63
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.9
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.75
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.53
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.45
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.69
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.59
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,120.2
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.58
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.33
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.16
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.24
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.87
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.3
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.35
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.15
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,48.88
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.8
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.69
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.29
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.11
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.71
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.57
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.04
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.95
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.85
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.4
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.77
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.3
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.0
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.77
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.36
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.78
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.23
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.83
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.78
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.88
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.1
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
112773,Staunton Lane  P,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.86
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.86
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.04
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.45
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.9
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.4
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.82
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.61
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.85
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.89
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.51
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.29
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.0
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.5
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.0
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.99
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.92
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,72.4
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.65
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.43
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.85
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.99
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,48.74
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
112773,Staunton Lane  P,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.19
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.24
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.22
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.35
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.6
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.75
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.39
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.86
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.9
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.2
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.9
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.7
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.52
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.82
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.63
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.97
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.7
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.11
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.96
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.75
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
112773,Staunton Lane  P,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.11
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.15
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.46
