Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.76
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.74
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.19
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.28
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.88
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.2
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.0
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.4
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.04
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.23
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.45
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.25
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,63.1
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-55.35
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.51
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.33
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-30.67
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
112773,Staunton Lane  P,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.64
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.71
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.12
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.0
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.57
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.48
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.96
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.72
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.59
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.21
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,173.0
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.3
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.73
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-13.27
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.28
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.52
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.6
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.13
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.87
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.25
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-34.02
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,54.32
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
112773,Staunton Lane  P,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.31
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.84
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.17
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.53
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.24
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.03
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.32
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.46
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.67
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.27
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.4
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-14.04
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.1
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.84
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.28
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,76.1
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.64
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.5
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-33.85
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-38.56
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.09
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
112773,Staunton Lane  P,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.48
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.09
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.48
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.28
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.09
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.64
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.96
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.72
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.2
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,193.2
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.4
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.17
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.89
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.01
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.48
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.8
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.32
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.14
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-35.52
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-42.04
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,59.77
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.9
112773,Staunton Lane  P,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.85
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.68
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.74
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.0
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.44
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.04
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,N Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.07
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.67
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.86
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.04
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.61
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.77
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.44
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.52
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.48
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.7
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.61
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.96
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.16
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.32
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.61
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.7
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
112773,Staunton Lane  P,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.49
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.0
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,N Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.37
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.18
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.8
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.54
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.23
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.75
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.31
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.55
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.1
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,170.1
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.5
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.58
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.73
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.74
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.71
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.49
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.24
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.25
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.31
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.58
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.37
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
112773,Staunton Lane  P,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.86
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.89
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.42
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.5
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.91
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.53
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.16
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.43
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.49
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.1
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.46
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.6
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.06
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.47
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.23
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,64.6
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.43
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.41
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.79
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.74
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,48.65
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
112773,Staunton Lane  P,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.99
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.86
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.23
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.53
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,N Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.9
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.19
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.76
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.12
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.1
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.34
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.44
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.6
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.57
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.75
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.66
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.26
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.34
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.36
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.9
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.79
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.88
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.08
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
112773,Staunton Lane  P,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.1
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.71
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.06
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,N Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.5
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.48
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.26
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.79
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.62
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.64
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-12.27
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.07
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.19
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.86
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-52.35
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.55
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.25
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.77
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.35
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
112773,Staunton Lane  P,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.05
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.82
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.56
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.68
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.83
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.1
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.66
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.91
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.11
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,148.5
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.4
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.2
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.47
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.29
