Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.84
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.32
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.19
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,81.2
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.03
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.88
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.74
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.09
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
112773,Staunton Lane  P,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.98
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.81
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.33
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.52
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,N Current (RMS),A,19.3
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.38
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.43
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.39
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.85
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.61
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.83
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.4
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.9
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.7
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.53
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.42
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.0
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.35
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.85
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.88
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.33
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.82
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,49.13
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.22
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.71
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.9
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.93
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.54
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.83
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.85
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.65
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.22
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.13
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.4
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,114.0
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.09
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.67
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.93
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.83
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.62
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,77.9
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.1
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.04
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.96
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.29
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-31.74
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.49
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.56
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.59
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.38
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.99
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,N Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.84
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.67
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.06
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.96
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.94
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,147.5
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.3
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.57
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.24
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.22
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.57
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,71.3
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.86
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.22
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-30.52
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.31
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,57.81
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.8
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.29
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.27
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.68
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.09
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.3
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.81
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.17
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.9
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.3
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.72
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.06
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.3
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,177.7
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,192.9
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.73
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.41
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.31
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.46
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.1
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,65.4
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.23
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.78
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.16
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.14
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,59.65
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
112773,Staunton Lane  P,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.5
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.78
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.87
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.99
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.04
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.05
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.62
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,157.0
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.1
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.35
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.95
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.03
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.15
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.71
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,16.7
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.2
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.91
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.29
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-34.16
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.62
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.78
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
112773,Staunton Lane  P,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.06
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.63
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.24
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.2
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.42
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.6
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.68
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.21
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-22.79
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.91
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.81
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,188.4
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.3
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,157.7
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.74
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.34
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.3
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.9
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,73.1
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.8
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.88
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.04
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-36.17
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.85
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.86
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.9
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
112773,Staunton Lane  P,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.24
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.39
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.79
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.26
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.61
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.41
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-38.2
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.29
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.85
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.18
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.02
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,182.1
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.9
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,145.9
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-17.46
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.33
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-13.19
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.73
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,92.5
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.5
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.83
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.42
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.19
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.9
112773,Staunton Lane  P,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.67
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.82
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.73
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.43
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,13.53
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,N Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.48
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.34
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.99
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,26.08
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.78
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.55
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,134.7
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.11
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.75
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.58
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.38
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.46
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.0
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.33
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-29.45
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.83
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,54.64
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
112773,Staunton Lane  P,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.66
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.87
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.69
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.71
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.0
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.61
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.03
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.03
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.81
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.58
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.81
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.14
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,142.4
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.38
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.1
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.1
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.43
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.6
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,55.7
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
