Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.46
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.68
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-29.27
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.7
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.35
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.23
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.99
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.02
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.2
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.68
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.52
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.16
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.58
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.8
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.1
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.3
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.4
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.25
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.5
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.4
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.79
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.54
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.1
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.84
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
112773,Staunton Lane  P,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.95
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.75
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.99
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.73
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.5
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.34
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.4
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.67
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.15
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.91
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.74
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.64
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.3
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.9
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,132.6
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.52
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,13.77
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.28
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.82
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.47
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.08
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.52
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.62
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.99
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.86
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.7
112773,Staunton Lane  P,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.99
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.73
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.25
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.76
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.01
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.83
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.65
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.95
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.6
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.4
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.83
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.14
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.73
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.54
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.1
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,61.1
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,61.5
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-59.76
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.18
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-34.78
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-34.65
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.22
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
112773,Staunton Lane  P,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.48
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.87
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.26
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.97
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.65
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,N Current (RMS),A,40.7
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.94
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.91
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.61
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.05
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.83
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.32
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.3
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,162.6
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,145.2
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.47
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.75
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.46
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.41
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.7
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.51
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.35
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-32.34
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.12
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,50.27
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
112773,Staunton Lane  P,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.1
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.49
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.49
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.9
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.5
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.25
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.54
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.07
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.9
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.12
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.47
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,155.8
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.5
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.49
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.11
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.13
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.53
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.27
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.6
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.9
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.7
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.91
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.44
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-33.08
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.03
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,56.77
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
112773,Staunton Lane  P,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.38
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.42
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.36
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.99
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.31
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.7
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.37
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.32
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.71
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.72
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.07
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.75
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,166.6
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,161.7
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-18.48
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.73
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-12.63
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.93
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,17.88
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,93.1
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-67.04
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.08
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-37.09
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-31.48
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,58.36
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.46
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.48
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.96
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.59
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.56
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.27
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.06
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.04
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.96
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.67
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,151.4
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-21.16
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,14.0
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-14.7
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.04
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,18.22
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,111.2
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,77.5
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,77.3
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-64.48
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.23
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-36.8
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.5
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,57.82
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
112773,Staunton Lane  P,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.46
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.44
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.48
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,N Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.4
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.77
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.67
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.65
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.3
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-36.73
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.77
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.93
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.66
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.92
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,169.9
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.8
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.02
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.15
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-9.04
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.66
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.32
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-61.67
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.96
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.54
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-28.05
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,49.8
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
112773,Staunton Lane  P,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.84
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.16
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.27
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.05
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.53
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.28
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.52
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.63
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.8
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-34.88
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.53
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.2
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.82
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.7
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.25
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.5
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.0
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.7
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.71
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.21
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.87
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.9
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-57.46
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.99
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.83
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.09
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,54.84
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
