Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.07
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.34
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.42
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.41
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.61
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.65
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.75
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.2
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.21
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.95
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,140.9
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,143.9
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.91
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.8
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.71
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.81
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.7
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.2
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.14
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.14
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.42
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.59
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.78
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.86
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.9
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.78
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.53
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.28
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.94
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.11
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.24
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.27
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.62
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,140.3
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.8
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-13.79
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.28
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-10.13
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.36
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.32
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.4
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-56.11
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.17
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.18
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.46
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,52.01
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.0
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.03
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.55
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.03
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,N Current (RMS),A,39.0
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.9
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.45
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.88
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.45
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.88
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.97
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.36
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.3
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.8
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-15.6
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.57
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-11.26
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.4
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.66
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,82.9
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,42.6
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-60.23
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.59
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-34.62
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.14
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.96
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
112773,Staunton Lane  P,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.79
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.19
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.01
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,N Current (RMS),A,37.9
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.12
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.21
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.0
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.01
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.98
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.43
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.42
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.4
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.73
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.87
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.98
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.48
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.68
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.0
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.5
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.63
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.21
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-31.49
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.66
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.27
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.34
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.38
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.7
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.08
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-30.69
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.78
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.49
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.42
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,146.0
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.2
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.3
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-11.26
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.81
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.74
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-10.38
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.36
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.9
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-53.84
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.03
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-32.08
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.54
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,51.25
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.3
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
112773,Staunton Lane  P,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.4
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.4
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.05
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.55
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.07
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.35
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.92
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.23
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.68
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.31
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.81
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.19
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.71
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.5
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.3
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.52
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.04
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.6
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.7
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.49
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.83
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.12
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,43.02
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
112773,Staunton Lane  P,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.48
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.7
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.03
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.15
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.41
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.42
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.82
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.03
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.68
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.64
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,178.1
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.73
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.66
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.68
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.62
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,67.3
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.74
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.72
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.52
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.2
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,52.11
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
112773,Staunton Lane  P,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.88
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.08
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,14.59
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,63.6
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.27
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.79
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.28
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.57
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.36
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.49
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.46
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.2
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,113.2
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-10.54
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.16
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-8.38
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.43
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.24
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.86
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.59
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-30.91
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-34.46
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.23
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.9
112773,Staunton Lane  P,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.81
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.98
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.66
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.19
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.94
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.93
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.25
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.56
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.74
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.74
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.7
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.6
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,126.0
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-9.12
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.03
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.92
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.73
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.52
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.56
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.7
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.89
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.9
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.83
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.48
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.81
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.22
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.43
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.87
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.7
