Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.28
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.96
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.8
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.53
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.06
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.32
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.07
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.36
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.4
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.03
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.54
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.15
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.98
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.32
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.78
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.37
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.62
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,48.65
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.29
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.88
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.92
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.35
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.18
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.33
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.69
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.29
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.54
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.76
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.91
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.93
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.44
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.8
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,129.2
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.38
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.78
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.05
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.88
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.3
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.54
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.09
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.51
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.21
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
112773,Staunton Lane  P,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.4
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.83
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.42
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.74
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.23
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.5
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.91
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.36
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.52
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.69
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,115.2
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.9
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-8.76
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.94
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.78
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.74
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.69
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.39
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.14
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.37
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.93
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.63
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
112773,Staunton Lane  P,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.47
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.68
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.26
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.08
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.3
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.33
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.76
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.29
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.7
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.78
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.12
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,22.36
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.9
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.6
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.47
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.74
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-7.59
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.03
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.14
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,transformer,,Temperature,C,29.0
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.0
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.91
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.11
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.17
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.2
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
112773,Staunton Lane  P,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.27
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.07
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.55
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.01
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.9
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.67
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.02
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.16
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.45
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.58
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.06
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.23
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.46
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.85
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.69
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-27.15
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-32.11
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.2
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
112773,Staunton Lane  P,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.79
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.82
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.88
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.23
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.59
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.29
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.97
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.12
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.65
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.52
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.84
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.2
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,151.0
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.6
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.96
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.68
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.02
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.41
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.93
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,transformer,,Temperature,C,29.1
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.3
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.39
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.47
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.32
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,41.41
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
112773,Staunton Lane  P,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.98
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.96
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.26
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.45
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.52
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.81
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.36
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.59
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,170.5
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,140.8
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.9
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.9
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.6
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.1
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,transformer,,Temperature,C,29.2
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.11
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.47
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.38
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-30.27
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
112773,Staunton Lane  P,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.72
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.78
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.2
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.2
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.22
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.14
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.47
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.4
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.23
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.03
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.45
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.6
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,187.1
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.8
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.36
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.45
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.1
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,transformer,,Temperature,C,29.3
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.01
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.65
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.36
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.58
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
112773,Staunton Lane  P,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.07
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.57
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.33
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,N Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.98
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.09
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.83
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.32
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.0
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.01
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.05
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.4
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,101.9
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.64
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.63
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.52
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.47
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.41
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.38
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,transformer,,Temperature,C,29.4
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.01
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.07
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.83
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-25.96
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,39.26
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
112773,Staunton Lane  P,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.24
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.51
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,N Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.1
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.9
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.64
