Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.67
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.69
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.85
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.08
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.42
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.0
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.4
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.32
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.54
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.3
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,transformer,,Temperature,C,29.5
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.9
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.42
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.41
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,-25.73
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.54
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.58
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.9
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.18
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.36
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.72
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.34
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.71
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.37
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.98
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.26
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.2
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,123.0
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.2
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.6
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.87
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.61
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,transformer,,Temperature,C,29.6
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.35
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.0
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.01
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,-28.67
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.5
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.79
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.76
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.21
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.13
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.11
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.7
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.19
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.21
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.71
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.01
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.36
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.66
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.68
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.69
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.1
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.63
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.69
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,transformer,,Temperature,C,29.7
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.62
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.41
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.35
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.86
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,41.2
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
112773,Staunton Lane  P,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.18
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.02
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.26
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.07
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.34
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.95
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.52
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.29
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.19
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.92
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,81.5
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.0
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.38
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.71
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.86
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.53
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.97
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.96
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
112773,Staunton Lane  P,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.0
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.12
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.32
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.17
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.3
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.1
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.84
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.19
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.71
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.36
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.19
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.79
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.6
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,106.7
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.11
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.07
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.71
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,14.9
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,transformer,,Temperature,C,29.8
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.77
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.59
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.41
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.93
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.17
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.37
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.3
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.11
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.31
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.78
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.5
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.62
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.52
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.75
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.47
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.48
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.27
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.5
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.4
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.23
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.41
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.72
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.57
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.27
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,transformer,,Temperature,C,29.9
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-32.07
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.07
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.05
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
112773,Staunton Lane  P,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.41
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.26
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.14
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.57
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.22
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.26
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.64
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.62
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.74
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.1
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.5
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.06
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.74
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.8
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,transformer,,Temperature,C,30.0
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.63
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.58
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.98
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.76
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.96
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.54
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.46
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.34
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.38
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.95
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.1
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.94
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.17
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.16
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.17
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.27
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.75
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,transformer,,Temperature,C,30.1
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.04
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.73
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.02
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.94
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.21
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.89
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.02
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.11
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,N Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.37
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.96
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.1
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.13
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.62
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.73
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.86
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.2
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.7
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.26
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.29
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.82
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.66
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.67
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,transformer,,Temperature,C,30.2
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.98
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.66
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.09
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.26
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.12
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.63
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,N Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.8
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,15.5
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.0
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.52
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.18
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.54
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.04
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.22
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.14
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,87.7
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.2
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.7
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.43
