Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.9
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,transformer,,Temperature,C,30.3
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.94
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.03
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.64
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.49
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.54
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.64
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.21
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.2
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.09
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.0
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.68
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.29
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.7
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.66
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,91.0
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.0
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.27
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.74
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.13
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.46
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,transformer,,Temperature,C,30.5
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.13
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.46
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.77
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.45
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.87
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.72
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.02
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.97
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,N Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.53
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.36
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.56
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.15
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.93
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.1
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,87.1
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.78
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.7
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,transformer,,Temperature,C,30.6
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.09
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.37
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-11.51
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
112773,Staunton Lane  P,2023-06-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.25
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.04
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.02
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,N Current (RMS),A,21.1
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,27.5
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.39
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.27
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.47
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,18.65
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.25
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.32
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.08
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.2
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.64
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.29
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,transformer,,Temperature,C,30.7
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.92
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.62
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-5.95
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.94
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.98
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,N Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.75
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.89
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.34
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.08
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.83
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.63
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.0
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,92.8
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.67
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.06
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.97
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,transformer,,Temperature,C,30.9
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.02
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.19
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
112773,Staunton Lane  P,2023-06-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.91
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.63
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.09
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.95
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.83
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.36
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.47
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.99
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.82
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.11
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,95.1
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.53
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.61
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.71
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.3
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,transformer,,Temperature,C,31.0
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.87
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.15
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
112773,Staunton Lane  P,2023-06-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.97
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.73
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.09
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.9
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.0
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,N Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.54
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.2
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.04
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.41
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.12
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.3
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.84
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.3
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,transformer,,Temperature,C,31.1
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.93
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.1
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.03
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
112773,Staunton Lane  P,2023-06-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.04
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.94
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.03
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.91
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.0
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.13
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.25
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.32
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.1
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.8
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.54
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.1
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.51
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.56
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.8
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,transformer,,Temperature,C,31.3
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.03
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
112773,Staunton Lane  P,2023-06-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.94
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.15
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.17
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.86
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.14
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.66
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.45
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.05
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.49
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.12
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.77
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.07
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,transformer,,Temperature,C,31.4
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-24.7
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.51
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
112773,Staunton Lane  P,2023-06-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.47
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.15
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.01
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.4
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.68
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,3.9
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.19
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.47
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.51
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.4
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.4
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.3
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.65
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,transformer,,Temperature,C,31.5
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
