Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.59
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.97
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.25
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
112773,Staunton Lane  P,2023-06-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.93
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.57
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.28
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.6
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.09
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.14
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.73
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.35
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.04
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.6
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.2
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.1
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,transformer,,Temperature,C,31.6
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.11
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.02
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.91
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,29.81
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
112773,Staunton Lane  P,2023-06-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.4
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.04
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.17
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.34
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,N Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.82
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.79
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.92
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.68
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.96
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.55
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.89
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.36
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,98.6
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.2
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.71
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,transformer,,Temperature,C,31.7
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.89
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.7
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.13
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.63
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.34
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
112773,Staunton Lane  P,2023-06-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.24
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.03
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.28
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.17
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.0
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.32
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.19
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.62
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,84.1
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.8
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.52
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.87
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.78
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.1
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,transformer,,Temperature,C,31.9
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.12
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.72
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.71
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.69
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
112773,Staunton Lane  P,2023-06-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.69
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.99
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.72
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.13
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.0
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,3.84
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.2
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.82
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.23
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.3
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.23
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.33
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.3
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.19
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.69
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.41
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.1
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,93.4
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.39
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.8
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.86
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.02
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.4
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,transformer,,Temperature,C,32.0
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.56
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.94
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.08
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.34
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.5
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
112773,Staunton Lane  P,2023-06-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.74
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.11
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.16
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.25
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.11
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.84
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.02
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.49
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.57
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.09
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.89
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.63
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.63
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.3
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,96.3
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.91
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.56
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.77
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,transformer,,Temperature,C,32.1
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.3
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.56
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.07
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
112773,Staunton Lane  P,2023-06-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.53
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.13
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.28
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.22
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.4
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.14
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.0
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.44
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.29
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.11
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-10.56
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.44
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,91.2
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.72
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.76
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.3
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-29.83
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.88
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-13.34
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
112773,Staunton Lane  P,2023-06-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.17
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.29
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.39
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.85
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.12
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.91
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.02
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-9.99
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.95
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.92
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.8
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,70.9
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.3
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.74
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.81
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.6
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.67
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.23
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,30.94
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.15
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.91
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.25
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.13
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.38
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.4
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.24
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.25
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.36
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.31
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.29
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.91
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,37.5
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.3
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.0
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.56
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.79
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,44.9
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.1
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.83
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.57
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.36
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.62
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
112773,Staunton Lane  P,2023-06-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.34
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.21
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.06
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.86
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.06
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.1
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.7
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-13.44
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.28
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.36
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.17
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.84
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.86
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.0
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.07
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.86
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.22
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.33
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.6
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.1
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.91
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.06
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.15
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.79
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,30.16
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
112773,Staunton Lane  P,2023-06-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
