Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.22
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.29
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.09
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.06
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.91
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.06
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.6
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.6
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.71
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.02
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.79
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.31
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.45
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.3
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.27
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.95
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.82
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.0
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.48
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.8
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.42
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.07
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.98
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.44
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.88
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.2
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.01
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.82
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,N Current (RMS),A,27.2
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.5
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.6
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.89
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.9
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.03
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.33
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.48
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.08
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.09
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-11.88
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.03
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.1
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.14
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.17
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.49
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,45.6
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,56.6
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.03
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.17
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.37
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-14.36
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,30.36
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
112773,Staunton Lane  P,2023-06-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.71
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.85
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.21
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.4
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.56
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.04
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.76
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.22
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.59
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.13
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.82
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,99.9
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.33
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.68
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.26
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.35
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.67
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.95
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-25.65
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.16
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
112773,Staunton Lane  P,2023-06-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.46
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.5
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.59
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.85
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.26
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.03
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.57
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,0.91
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.18
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,19.91
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.64
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.72
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.04
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.6
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,97.2
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.09
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.7
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.02
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.63
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.25
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-23.58
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-14.14
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.95
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
112773,Staunton Lane  P,2023-06-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.17
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.79
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.5
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,N Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.7
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.5
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.12
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.31
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,20.5
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.61
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.74
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.85
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.9
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,100.1
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.87
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.43
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.57
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.95
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.1
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.6
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.39
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.07
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.27
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,N Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,38.7
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.1
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.12
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.43
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.34
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.64
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.69
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.8
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.42
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.78
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.23
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.0
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,59.5
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.75
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.76
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.78
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
112773,Staunton Lane  P,2023-06-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.83
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.45
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.4
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.51
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.92
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.59
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.75
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.87
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.01
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.85
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.7
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.15
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.1
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,32.7
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.6
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,101.6
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.5
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.72
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.18
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.58
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,47.3
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.43
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.04
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.82
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.88
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,35.94
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
112773,Staunton Lane  P,2023-06-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.01
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.35
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.48
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.07
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.06
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.7
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.06
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.39
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.99
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.75
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.08
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.4
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.7
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.89
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.35
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.88
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.59
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-26.99
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.09
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-15.56
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.72
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
112773,Staunton Lane  P,2023-06-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.84
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.53
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.19
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.64
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,N Current (RMS),A,34.4
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.7
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.01
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.87
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.01
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.79
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.74
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.06
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.07
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.81
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.39
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.39
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.0
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,104.5
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.62
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,2.75
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.6
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.72
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,15.06
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,63.3
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.54
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.82
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.35
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.09
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.82
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
112773,Staunton Lane  P,2023-06-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.02
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.65
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.12
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,17.6
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.56
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.78
