Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.26
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.3
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.84
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,21.0
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.35
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.69
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.93
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.3
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.4
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.85
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.09
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.86
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.17
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,32.4
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.44
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.89
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
112773,Staunton Lane  P,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.86
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.93
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.29
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.59
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.13
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.55
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.31
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.6
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.5
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,22.47
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.52
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-12.84
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.35
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,N Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,107.8
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.4
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.53
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.11
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,N Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.06
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.66
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.66
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.35
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
112773,Staunton Lane  P,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.87
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.03
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.03
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.94
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,N Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.88
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.1
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,N Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.7
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.1
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.05
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.8
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.86
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.5
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.3
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.4
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.3
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.8
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.37
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.1
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.87
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,N Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.0
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.5
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.33
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-17.85
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
112773,Staunton Lane  P,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.41
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,2.98
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.42
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,0.23
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.73
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.98
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.48
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-15.27
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.24
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-11.03
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.72
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.34
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,N Current (RMS),A,46.7
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,77.6
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.1
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.61
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.12
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.11
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.03
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.26
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.2
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,32.7
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.41
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.7
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.16
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.26
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.8
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
112773,Staunton Lane  P,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.84
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.12
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.38
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.36
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.05
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.84
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.2
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.9
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.11
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.07
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.04
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.37
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.4
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-14.69
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.67
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-10.75
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.87
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.06
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.2
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.1
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,58.2
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.0
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.47
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.62
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.28
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.15
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-27.64
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.33
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.99
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
112773,Staunton Lane  P,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.63
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.16
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.41
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.6
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.15
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.14
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,N Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.96
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.02
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.07
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.4
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,N Current (RMS),A,9.3
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.17
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.07
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.84
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.5
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.38
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.75
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.9
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.01
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.48
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.87
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.13
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-31.78
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.96
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.65
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.06
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
112773,Staunton Lane  P,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.96
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.23
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.95
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.47
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.23
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.75
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,N Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.7
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.15
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.17
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.02
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.0
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,N Current (RMS),A,8.5
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.61
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.92
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.66
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.26
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.44
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.46
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.5
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.6
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.58
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.66
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.67
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.96
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.3
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.98
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.41
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.37
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.27
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
112773,Staunton Lane  P,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.69
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.28
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.56
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.07
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,N Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.9
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.14
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.22
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.14
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.17
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,23.92
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.52
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.72
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,N Current (RMS),A,42.5
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.6
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,119.6
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,60.9
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.54
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.75
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.93
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.09
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,N Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-30.49
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.09
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.98
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.66
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.8
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
112773,Staunton Lane  P,2023-06-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.75
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.54
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.81
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.21
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.01
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.7
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,N Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-16.53
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.29
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.62
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.68
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.97
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.68
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,N Current (RMS),A,41.9
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,85.9
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-2.72
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.63
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-28.81
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.83
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.3
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.79
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
112773,Staunton Lane  P,2023-06-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.94
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.67
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.08
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.58
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.41
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,N Current (RMS),A,43.8
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.7
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.31
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.04
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.77
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,N Current (RMS),A,7.9
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.4
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-17.8
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.65
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.1
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.7
