Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-15.97
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.43
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,N Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,90.3
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,122.7
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.14
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.23
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.75
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.9
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.0
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.19
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.86
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.44
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.35
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
112773,Staunton Lane  P,2023-06-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.42
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.68
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.34
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.63
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.29
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.41
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,N Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.2
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.05
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.44
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.6
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.84
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.71
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.7
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.1
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,78.3
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.02
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.07
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.79
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.46
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.54
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-35.78
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.1
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.38
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.73
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
112773,Staunton Lane  P,2023-06-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.4
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.27
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.62
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.04
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.88
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,N Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.9
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.92
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.29
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.16
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.24
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-18.98
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.08
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.36
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.9
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-13.84
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,17.71
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,N Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,94.6
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,115.4
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,73.0
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.42
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.92
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.06
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.24
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.7
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.72
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.62
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.74
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-18.7
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.06
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
112773,Staunton Lane  P,2023-06-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.22
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.55
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.19
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.28
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.94
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.75
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,N Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.0
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.48
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.95
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.68
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-19.95
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.49
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.23
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.78
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.0
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,18.32
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.2
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,117.4
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,75.7
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.06
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.3
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.79
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.1
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.62
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.1
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.71
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.38
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.79
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.73
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.07
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
112773,Staunton Lane  P,2023-06-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.76
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.49
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.05
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.84
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.58
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.04
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.49
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.42
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,N Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.01
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,24.99
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.35
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.27
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-14.82
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.43
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.6
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,121.3
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,80.5
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.76
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.05
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.8
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.5
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.25
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.28
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-19.43
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
112773,Staunton Lane  P,2023-06-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.6
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.24
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.38
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.92
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.15
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.6
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.2
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.84
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.54
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.94
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,N Current (RMS),A,9.1
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.29
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.68
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.68
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-16.38
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,19.56
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,100.9
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,126.8
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,81.0
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.63
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.22
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.63
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.89
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.3
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.36
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.19
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.78
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.62
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-06-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.63
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.96
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.27
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.8
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.77
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,N Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.8
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.14
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.78
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,N Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.8
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.3
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-20.8
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,27.59
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.73
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.28
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.9
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.6
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.2
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,103.9
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,137.6
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.4
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.09
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,3.85
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.19
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.79
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.55
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,N Current (RMS),A,15.4
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.3
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.69
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.42
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.65
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.29
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.57
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
112773,Staunton Lane  P,2023-06-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.41
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.99
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.12
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.8
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.7
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.38
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.08
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.19
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.33
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.17
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.0
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.85
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.86
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.78
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.39
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.68
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.55
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,N Current (RMS),A,54.2
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,164.2
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.7
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.68
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.44
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.4
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.32
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.05
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.7
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-28.82
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.96
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
112773,Staunton Lane  P,2023-06-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-15.34
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.93
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.13
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,N Current (RMS),A,42.0
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-5.36
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.0
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.76
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.68
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.08
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.56
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.66
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.77
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.63
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.5
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.5
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,104.2
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,159.8
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.6
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.0
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.54
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.12
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.29
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.8
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.9
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.77
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.09
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.39
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-29.05
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.59
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-16.69
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.06
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.33
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.68
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.02
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,75.3
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.97
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.15
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.55
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.76
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,N Current (RMS),A,14.7
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.5
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.76
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.5
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.84
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.05
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.64
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.32
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.0
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,107.9
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,148.1
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,84.7
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.43
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.97
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.99
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.25
