Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,N Current (RMS),A,19.1
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.4
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.89
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.95
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.92
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.27
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.41
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
112773,Staunton Lane  P,2023-06-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.99
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.67
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.94
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-5.43
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.12
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.5
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,47.7
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.15
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.03
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.73
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.55
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,N Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.64
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.32
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.22
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.73
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.41
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,21.35
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,N Current (RMS),A,60.3
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.0
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,89.3
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.33
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.96
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.79
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.4
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.6
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.12
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.55
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-26.2
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.55
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.81
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
112773,Staunton Lane  P,2023-06-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.81
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.38
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.01
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.87
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,54.3
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.2
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.21
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.0
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.51
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.93
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.76
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.6
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.51
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.98
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.9
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.8
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,87.4
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.94
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.28
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.65
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.06
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,N Current (RMS),A,17.3
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.96
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.63
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.11
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.1
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
112773,Staunton Lane  P,2023-06-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.61
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.5
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.51
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.33
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.9
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,40.8
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.05
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.7
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.51
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.62
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.54
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.65
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.96
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.06
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,20.57
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,105.8
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,150.4
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,85.7
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.37
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.41
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.33
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.22
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.53
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.61
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.5
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.08
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
112773,Staunton Lane  P,2023-06-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.05
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.77
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.38
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.38
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.07
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.32
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.29
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.45
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.74
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.48
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.69
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.3
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.26
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.4
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.18
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-19.65
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,23.04
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.6
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,152.1
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,96.0
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.16
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.98
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.65
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-1.99
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.26
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,N Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.8
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.77
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.75
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.94
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-27.19
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,42.3
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.72
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.38
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.07
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.94
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.69
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,N Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.4
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.3
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.69
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.85
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.47
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.6
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.35
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.24
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.3
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.27
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.59
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,24.88
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,157.1
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,103.3
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.06
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.74
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.68
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.97
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,N Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.64
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.05
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.27
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.82
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.51
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
112773,Staunton Lane  P,2023-06-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.29
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.88
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.2
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.54
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.37
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.97
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.58
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.35
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,N Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.8
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.84
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.23
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.31
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.9
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.89
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,25.97
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.6
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,112.2
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,163.2
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,107.7
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.89
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.04
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.64
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.87
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.59
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,N Current (RMS),A,18.9
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.55
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.79
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.15
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.31
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,42.79
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
112773,Staunton Lane  P,2023-06-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.28
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.57
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.6
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.94
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.14
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.6
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,41.1
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.77
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,6.35
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.31
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.07
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.34
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,N Current (RMS),A,21.8
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.2
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.36
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,1.63
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.28
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.09
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.88
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.0
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,154.2
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.8
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.47
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.98
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.8
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.33
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.34
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.42
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.2
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.71
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.26
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.08
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.93
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.78
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.14
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.78
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.64
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.59
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.05
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.15
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,27.3
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.86
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.27
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.41
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.43
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.2
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.09
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.58
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.84
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.87
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.47
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.3
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.3
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.4
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,183.5
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.3
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.07
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.33
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.77
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.75
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.57
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.16
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.91
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-27.79
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.59
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.45
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.0
112773,Staunton Lane  P,2023-06-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.15
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.52
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.42
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.91
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.32
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.98
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.3
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.19
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.2
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.25
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.56
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.98
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.07
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.94
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.74
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.58
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.14
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.4
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,181.0
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.9
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.7
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.59
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.71
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.29
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.85
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.9
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
