Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.01
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.81
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-29.78
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.44
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.3
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.98
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.39
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.88
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.08
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.22
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.7
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.58
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.46
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.33
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.7
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.5
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.9
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.1
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.37
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.99
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.24
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.4
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.23
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,182.2
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,134.1
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.17
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.91
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.51
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.17
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.3
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.6
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.14
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.58
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.65
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-33.11
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.16
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
112773,Staunton Lane  P,2023-06-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.86
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.72
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.99
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.89
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.1
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,N Current (RMS),A,38.5
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.9
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.4
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.33
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.99
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.24
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.91
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.88
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.7
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.7
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.04
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.81
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.97
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.24
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.46
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.15
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,N Current (RMS),A,48.8
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,132.4
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.4
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,125.1
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.49
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.05
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.42
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.1
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.7
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-49.72
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.57
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.92
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.64
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.88
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
112773,Staunton Lane  P,2023-06-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.99
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.3
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.76
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.83
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.17
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,N Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,63.0
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,48.4
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.85
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.99
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,N Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.5
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.1
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.53
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.9
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.72
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.25
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.19
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.08
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.5
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.5
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,124.5
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.06
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.24
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.1
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.85
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.1
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,transformer,,Temperature,C,34.3
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.05
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.25
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.96
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.81
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.7
112773,Staunton Lane  P,2023-06-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.34
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.3
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.82
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.46
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,N Current (RMS),A,40.2
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.0
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.93
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.19
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.81
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.95
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.86
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,34.91
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.26
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.32
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,108.8
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,174.4
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.8
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.77
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.12
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.01
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.62
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.71
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,N Current (RMS),A,35.0
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.4
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.2
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-43.9
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.43
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.55
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,56.55
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
112773,Staunton Lane  P,2023-06-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.76
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.46
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.65
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.74
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.9
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,11.35
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,N Current (RMS),A,40.5
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.7
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,49.6
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-3.4
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.86
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.49
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.97
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.15
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.5
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.99
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,36.25
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.43
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.64
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.56
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.94
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.9
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,184.8
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.3
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.79
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.11
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.56
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,transformer,,Temperature,C,34.2
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.95
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.68
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.51
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.44
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-35.34
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.82
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
112773,Staunton Lane  P,2023-06-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.6
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.06
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.3
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,3.61
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.15
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,53.9
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,29.9
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,44.8
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.47
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.18
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,N Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,9.4
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.3
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,9.6
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-31.62
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.73
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.13
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.21
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.64
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,152.0
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.5
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,178.0
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.74
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.53
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.49
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.98
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.24
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,N Current (RMS),A,29.5
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.1
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.3
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.3
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.07
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.17
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.2
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.32
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,66.21
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
112773,Staunton Lane  P,2023-06-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.94
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.69
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.97
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.99
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.57
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.1
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.1
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.43
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.15
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.59
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.8
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.06
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.97
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,N Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.6
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.9
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.55
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.15
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.16
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.25
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.56
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.55
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,N Current (RMS),A,55.9
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.7
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.5
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,179.6
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.27
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.6
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.65
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.26
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.44
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.4
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.2
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.7
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.9
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.2
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,55.59
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-27.28
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.05
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,63.5
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
112773,Staunton Lane  P,2023-06-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.5
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.27
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.4
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.49
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.88
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.49
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.7
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.4
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.18
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.14
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.52
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-2.76
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.14
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.71
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.1
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.7
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.3
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.48
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.89
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.21
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.75
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.16
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,N Current (RMS),A,53.8
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.4
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,199.7
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,147.9
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.45
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.56
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.23
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.0
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.93
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.2
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.8
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-47.2
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.59
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-28.66
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.78
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.29
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
112773,Staunton Lane  P,2023-06-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.16
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,10.31
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.5
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.79
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-4.37
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.33
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,N Current (RMS),A,43.4
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,58.9
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,49.5
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-6.13
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.44
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.5
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.61
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.41
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,28.7
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.4
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-32.26
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,44.59
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.4
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-20.1
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.16
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,42.69
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,158.2
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,219.0
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,180.1
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,4.48
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.56
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.6
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,transformer,,Temperature,C,34.1
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-58.44
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,64.82
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.55
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-36.06
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-37.88
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.16
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.1
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
112773,Staunton Lane  P,2023-06-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-12.26
