Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.85
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.73
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.31
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.86
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,N Current (RMS),A,43.3
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,57.0
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.2
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-7.61
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,4.44
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.51
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.09
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.5
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.69
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.24
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.98
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.75
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,38.75
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,N Current (RMS),A,51.3
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,137.2
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,203.0
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.65
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.79
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.83
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.72
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.05
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,37.6
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.8
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-54.01
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.76
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-32.9
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-37.04
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
112773,Staunton Lane  P,2023-06-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.06
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.95
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.44
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.48
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.05
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.18
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,N Current (RMS),A,42.4
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.6
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.3
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-8.16
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.33
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-4.91
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.82
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.8
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,17.4
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.2
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.98
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.02
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.79
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.05
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,35.4
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,N Current (RMS),A,59.2
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,114.7
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,195.4
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,148.9
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.73
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.7
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.78
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.38
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,N Current (RMS),A,28.5
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.94
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.44
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.88
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-33.72
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.78
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
112773,Staunton Lane  P,2023-06-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.79
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.37
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.25
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.5
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.81
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.27
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,N Current (RMS),A,51.8
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,64.0
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.46
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.06
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.63
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.65
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.83
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.44
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.2
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.2
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,11.5
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.04
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.31
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.47
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.62
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.83
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.56
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,N Current (RMS),A,68.8
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,106.7
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,200.8
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,133.2
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,6.5
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.55
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.89
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.43
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.41
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,transformer,,Temperature,C,34.0
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-42.21
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.24
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.67
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-34.9
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.69
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
112773,Staunton Lane  P,2023-06-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-13.0
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.81
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.8
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.92
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.73
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.66
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,N Current (RMS),A,46.6
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,61.3
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.22
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.61
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.08
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.64
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.85
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,N Current (RMS),A,14.3
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,11.2
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.7
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.45
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.22
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.5
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.29
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.07
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.13
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,N Current (RMS),A,56.5
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.4
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,197.4
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.92
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.03
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.3
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.76
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.22
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.8
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.0
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.28
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-29.3
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-35.2
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.86
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.9
112773,Staunton Lane  P,2023-06-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.68
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,9.03
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.29
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.31
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.46
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,12.15
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,N Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,49.9
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,52.5
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.03
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.86
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.51
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.13
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.08
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.66
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.6
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,2.6
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.2
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.5
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.25
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.55
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.16
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.89
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.08
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.66
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,N Current (RMS),A,57.1
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.6
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.7
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.96
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,5.15
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.24
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.07
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-3.86
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.55
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.4
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.3
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.2
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.8
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,transformer,,Temperature,C,33.9
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-40.86
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.59
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.4
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.48
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.02
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
112773,Staunton Lane  P,2023-06-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.96
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.04
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.95
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.57
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.92
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,10.2
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,N Current (RMS),A,31.5
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,55.0
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,43.9
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.4
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,5.07
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.45
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.78
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.0
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,26.4
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.11
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,38.1
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.46
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.43
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.61
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,39.1
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,133.0
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,198.3
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,165.2
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.64
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.29
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.0
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.78
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.19
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.04
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-46.12
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,58.5
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.85
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-28.49
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.5
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.14
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.7
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
112773,Staunton Lane  P,2023-06-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.6
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.61
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.71
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.53
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,9.23
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,N Current (RMS),A,30.4
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,44.5
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,26.3
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.53
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.34
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.8
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.32
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.66
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,13.1
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-28.56
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.98
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.48
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-23.97
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,37.04
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,139.1
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,172.1
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.2
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.9
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.08
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.3
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.08
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.1
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.4
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.1
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.8
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,transformer,,Temperature,C,33.8
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-45.53
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.42
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-28.92
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.12
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.02
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
112773,Staunton Lane  P,2023-06-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.16
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.1
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.9
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,8.9
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,N Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.0
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,38.0
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.32
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.91
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.59
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.79
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.6
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.1
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.3
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.31
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.43
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.93
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.91
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.83
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,129.1
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,160.3
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,138.3
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.46
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.21
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.96
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.69
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.04
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.81
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.3
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,46.8
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,transformer,,Temperature,C,33.7
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.24
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.64
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-26.84
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-31.72
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.33
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
112773,Staunton Lane  P,2023-06-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.15
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.72
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.44
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.73
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.08
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,N Current (RMS),A,32.6
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.6
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.1
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.4
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.47
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.8
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,11.4
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.8
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-33.87
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.06
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.32
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-19.98
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.92
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.53
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,29.1
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,164.4
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.2
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,141.1
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.02
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.13
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.47
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-4.29
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.52
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-50.32
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.86
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-30.58
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-31.42
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.93
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
112773,Staunton Lane  P,2023-06-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.86
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.64
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.46
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.32
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.3
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,46.1
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,36.2
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.62
