Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.02
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.4
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.08
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,15.0
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,16.3
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.03
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.92
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.53
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.52
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-25.96
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.8
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,127.0
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.2
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,156.0
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.66
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.71
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.41
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.29
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.04
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.8
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,transformer,,Temperature,C,33.6
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.78
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.89
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-24.79
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-36.54
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,57.24
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
112773,Staunton Lane  P,2023-06-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-14.12
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,6.41
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.7
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.15
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.82
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,N Current (RMS),A,44.7
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,65.2
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,28.9
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.5
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.25
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.97
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.55
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-3.09
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.4
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.63
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.21
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.87
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.39
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,34.24
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,134.5
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.9
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,144.4
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.36
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.14
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.85
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.63
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-5.87
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.9
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.0
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.1
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,transformer,,Temperature,C,33.5
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-48.36
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.73
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-29.75
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-35.49
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.4
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
112773,Staunton Lane  P,2023-06-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.92
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.63
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.54
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-6.2
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.19
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.88
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,N Current (RMS),A,37.7
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,56.3
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,35.4
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.6
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.84
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.69
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.01
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.7
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.7
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,20.0
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-35.75
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,40.28
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.52
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-21.46
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-28.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.12
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,173.6
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,208.9
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,152.2
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.29
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,8.9
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.78
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.09
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.52
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.77
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,45.7
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,49.2
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-51.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.51
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-32.45
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-42.2
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,55.34
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
112773,Staunton Lane  P,2023-06-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-11.08
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.41
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.94
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-5.21
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.97
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.23
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,N Current (RMS),A,34.1
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.4
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.05
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,3.32
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.06
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.32
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-2.32
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.4
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.1
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-29.67
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,39.76
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.35
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-18.48
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-27.05
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.74
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,145.5
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,201.3
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,155.3
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.22
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.82
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.92
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.24
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.43
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,52.0
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.7
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,59.8
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.6
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,transformer,,Temperature,C,33.4
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-44.02
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,61.31
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-27.93
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-41.59
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,56.99
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
112773,Staunton Lane  P,2023-06-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.88
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,8.13
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.58
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.72
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-3.31
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.73
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,36.7
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,37.3
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.3
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.7
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.37
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.13
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.75
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.21
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.5
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-27.43
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.61
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.51
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-17.22
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-26.24
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,33.24
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,135.4
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,185.0
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,139.3
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-3.35
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.57
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-3.98
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.59
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.3
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,42.9
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.2
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.0
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,transformer,,Temperature,C,33.3
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.36
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.68
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.67
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-39.35
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,49.87
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
112773,Staunton Lane  P,2023-06-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.19
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,7.26
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.1
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.81
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.95
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,N Current (RMS),A,28.0
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,42.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,33.0
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.54
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.09
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.29
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.12
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.93
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.73
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,14.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.9
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.82
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.14
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.02
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.92
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.32
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,39.5
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.6
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.21
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,11.36
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.68
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.52
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.79
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.62
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,43.2
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,60.5
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,46.2
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,transformer,,Temperature,C,33.2
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.68
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.85
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.62
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,49.62
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.7
112773,Staunton Lane  P,2023-06-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.62
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,5.23
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.06
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.54
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.41
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.85
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,39.6
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,25.1
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.0
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.71
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.22
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.28
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.82
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.2
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,8.7
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.2
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.97
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.27
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.7
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-16.56
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.35
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,32.14
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,37.8
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,131.5
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,175.9
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,136.8
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.71
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.75
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.67
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.74
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.39
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.32
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,38.6
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.6
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.6
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.01
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.01
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-25.12
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.97
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.98
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
112773,Staunton Lane  P,2023-06-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.53
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.78
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.16
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.77
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.61
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.96
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,N Current (RMS),A,24.8
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.9
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.81
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.67
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.1
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.01
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.76
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,2.06
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.5
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-22.97
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,35.52
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.83
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.58
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.02
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.88
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.6
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,179.9
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,123.3
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.27
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.5
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.91
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.24
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.21
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.4
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.3
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.4
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,transformer,,Temperature,C,33.1
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.58
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.47
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-23.6
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-33.6
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.1
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
112773,Staunton Lane  P,2023-06-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.69
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.11
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.05
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.63
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.14
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.93
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,13.4
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.18
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.16
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.27
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.71
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.54
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,3.7
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.6
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.29
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.14
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.44
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.48
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.2
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,26.9
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.0
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,118.6
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,162.7
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,112.9
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.75
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.06
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.86
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.32
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.41
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.73
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,29.7
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.9
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.9
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.9
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.07
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.16
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-30.46
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,44.11
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
112773,Staunton Lane  P,2023-06-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.62
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.39
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.62
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.98
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.32
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,N Current (RMS),A,23.9
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.48
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.77
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.09
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.2
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.67
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.44
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,11.9
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.2
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-23.29
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.99
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,4.06
