Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.17
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.99
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.85
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,41.7
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,113.0
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,156.9
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.02
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.51
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.58
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.35
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-9.83
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.13
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,39.3
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.6
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,67.0
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.6
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,transformer,,Temperature,C,33.0
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.41
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.67
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.3
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.12
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,43.74
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
112773,Staunton Lane  P,2023-06-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.76
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.37
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.48
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.02
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.18
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.23
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,N Current (RMS),A,26.5
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,32.0
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,15.2
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,23.4
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.18
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,2.21
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.31
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.47
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-1.11
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.64
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.4
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.99
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,31.29
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.17
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-13.86
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.48
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,30.71
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,39.4
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,109.5
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,158.1
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,130.5
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.79
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.31
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.64
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.09
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.46
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.99
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.5
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.7
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,transformer,,Temperature,C,32.9
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-33.37
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.19
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.24
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.56
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
112773,Staunton Lane  P,2023-06-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.18
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.58
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.51
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.52
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.39
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,4.57
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,N Current (RMS),A,23.8
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,28.4
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,16.1
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,20.6
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.48
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.72
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.14
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.74
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.6
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,12.5
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,12.0
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.8
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.97
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,25.36
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,2.4
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.79
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-17.54
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.23
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,120.9
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,128.1
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.2
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.43
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.98
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.46
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.22
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.11
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.9
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,27.7
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.4
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-38.06
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.64
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.25
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-25.77
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,41.3
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
112773,Staunton Lane  P,2023-06-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.75
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,3.35
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,2.0
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.93
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.24
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.07
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,N Current (RMS),A,26.7
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.3
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,14.6
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,30.8
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.56
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.64
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.2
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.47
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.62
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.58
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,10.8
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,7.6
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.2
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.3
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,29.53
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.59
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-15.0
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.25
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.47
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,34.0
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.5
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,149.1
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.9
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.22
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.67
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.62
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.58
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.09
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,36.9
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,52.7
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,transformer,,Temperature,C,32.8
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-37.83
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.2
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.97
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-29.2
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,46.5
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
112773,Staunton Lane  P,2023-06-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-9.76
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.12
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.2
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.25
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Active Power,kW,-0.72
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.05
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,N Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L3 Current (RMS),A,45.2
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.5
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,110.0,L1 Current (RMS),A,25.8
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,1.0
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.65
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.38
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.63
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.57
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,12.4
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.5
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.5
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.8
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.46
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.4
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.89
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.53
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.56
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,29.19
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.6
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,102.7
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,141.9
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-4.66
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.69
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,-4.56
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.55
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.97
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.2
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.6
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,51.6
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.5
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-34.89
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.87
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.46
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,44.78
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
112773,Staunton Lane  P,2023-06-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.34
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.04
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.83
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.16
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Active Power,kW,5.84
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,N Current (RMS),A,18.6
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L3 Current (RMS),A,29.2
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L2 Current (RMS),A,18.2
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,110.0,L1 Current (RMS),A,24.7
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.05
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.76
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.04
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.14
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.87
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.67
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,12.7
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,5.8
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.0
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,8.1
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.61
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,28.84
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.5
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.19
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-18.82
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.35
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,33.6
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,117.1
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,144.5
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,118.4
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.82
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.56
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.66
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.25
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,-8.57
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.08
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,34.5
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.4
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,57.6
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.9
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,transformer,,Temperature,C,32.6
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-36.72
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.2
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.09
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-29.43
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,44.94
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.9
112773,Staunton Lane  P,2023-06-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-6.98
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.75
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.14
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Active Power,kW,-2.79
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.35
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.38
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,N Current (RMS),A,19.8
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L3 Current (RMS),A,31.7
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.2
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,110.0,L1 Current (RMS),A,27.1
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.57
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.83
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.23
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,-1.58
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.22
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,14.1
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.4
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,5.4
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-26.37
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,30.26
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.17
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.81
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,-20.85
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,28.14
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,36.8
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,125.3
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,153.9
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,117.8
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.12
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,7.83
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.42
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.0
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,-6.8
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.81
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.1
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,44.4
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.1
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,transformer,,Temperature,C,32.5
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.04
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.66
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-24.19
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-29.87
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,45.56
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.4
112773,Staunton Lane  P,2023-06-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-7.89
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.63
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.04
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Active Power,kW,-3.74
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Active Power,kW,6.27
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,N Current (RMS),A,24.5
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L3 Current (RMS),A,37.0
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,110.0,L1 Current (RMS),A,26.6
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.06
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,-0.86
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.66
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.38
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,11.7
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,10.6
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,9.9
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,6.0
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-24.22
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,32.69
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,3.9
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.04
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,-22.39
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,27.57
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,45.9
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,116.4
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,165.2
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,115.8
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-5.9
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,9.71
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.53
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,-5.62
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,-7.92
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.35
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,35.9
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.0
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,53.4
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.0
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,transformer,,Temperature,C,32.3
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-39.1
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.77
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-24.26
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-32.1
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,47.57
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
112773,Staunton Lane  P,2023-06-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-8.83
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.79
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,1.07
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.31
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.18
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.72
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,N Current (RMS),A,27.0
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L3 Current (RMS),A,40.9
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L2 Current (RMS),A,21.0
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.1
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-4.65
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.92
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.3
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,-3.01
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.78
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,24.0
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.2
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.9
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.0
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-21.03
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,33.39
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,5.33
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,-12.25
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,-21.97
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,31.09
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.1
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,101.2
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,167.2
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,131.6
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-7.29
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,12.31
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.44
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.38
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,-11.17
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,14.37
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,45.0
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,41.4
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,70.3
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,62.1
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,transformer,,Temperature,C,32.2
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-41.79
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,52.41
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.27
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.95
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-35.1
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.77
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
112773,Staunton Lane  P,2023-06-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Reactive Power,kVAR,-10.14
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Reactive Power,kVAR,4.62
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Reactive Power,kVAR,0.87
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Active Power,kW,-4.82
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Active Power,kW,-1.12
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Active Power,kW,7.67
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,N Current (RMS),A,31.9
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L3 Current (RMS),A,47.9
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L2 Current (RMS),A,20.3
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,110.0,L1 Current (RMS),A,33.2
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,0.32
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,1.74
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,0.39
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,0.11
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,-0.94
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,1.59
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,12.1
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,4.2
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,10.1
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,7.1
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-25.56
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,37.1
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,6.28
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,-14.53
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-24.36
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,36.32
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,47.1
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,122.2
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,186.5
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,153.3
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-6.84
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,10.64
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.69
112773,Staunton Lane  P,2023-06-19T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,-6.41
